"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/18/12 12:11:05","29.3327","143.6","217.48","665","60.03","34"
"03/18/12 12:16:05","29.344","146.7","217.46","678","60.0","35"
"03/18/12 12:21:05","29.3554","145.0","217.54","671","60.03","35"
"03/18/12 12:26:05","29.3667","144.7","217.9","671","60.03","36"
"03/18/12 12:31:04","29.378","145.7","217.66","675","60.03","36"
"03/18/12 12:36:04","29.3893","147.6","217.14","678","60.03","36"
"03/18/12 12:41:05","29.4007","145.6","217.83","676","60.03","36"
"03/18/12 12:46:03","29.4106","155.0","217.76","714","60.0","37"
"03/18/12 12:51:03","29.4219","147.8","217.49","685","60.0","37"
"03/18/12 12:56:05","29.4334","150.3","218.05","691","60.07","38"
"03/18/12 13:01:05","29.4433","99.9","216.63","481","60.03","37"
"03/18/12 13:06:03","29.4506","123.0","217.13","579","60.03","37"
"03/18/12 13:11:04","29.4596","127.2","217.14","596","60.0","37"
"03/18/12 13:16:04","29.4596","148.0","218.2","683","60.03","37"
"03/18/12 13:21:04","29.4706","151.0","217.36","698","60.0","36"
"03/18/12 13:26:04","29.4822","148.1","217.99","683","60.0","36"
"03/18/12 13:31:05","29.4937","146.5","217.54","670","60.0","36"
"03/18/12 13:36:03","29.5051","112.5","216.13","530","60.03","36"
"03/18/12 13:41:04","29.515","144.5","217.49","666","60.0","36"
"03/18/12 13:46:04","29.5264","128.9","217.65","604","60.03","36"
"03/18/12 13:51:04","29.5367","32.7","214.33","178","60.03","36"
"03/18/12 13:56:04","29.5458","135.6","218.17","629","60.03","36"
"03/18/12 14:01:04","29.5564","101.9","216.46","489","60.03","36"
"03/18/12 14:06:05","29.564","141.9","217.03","659","60.03","36"
"03/18/12 14:11:04","29.5746","38.1","215.01","143","60.03","37"
"03/18/12 14:16:05","29.5835","45.8","215.13","389","60.03","37"
"03/18/12 14:21:05","29.5923","142.5","217.41","662","60.0","37"
"03/18/12 14:26:05","29.6003","45.2","216.0","265","60.0","37"
"03/18/12 14:31:04","29.6048","150.1","217.89","693","60.03","37"
"03/18/12 14:36:04","29.6144","138.7","217.56","641","60.03","37"
"03/18/12 14:41:05","29.6243","125.0","217.48","586","60.03","37"
"03/18/12 14:46:05","29.6329","128.5","217.59","598","60.0","37"
"03/18/12 14:51:04","29.639","37.9","215.3","383","60.0","37"
"03/18/12 14:56:05","29.6427","37.1","214.8","274","60.0","36"
"03/18/12 15:01:04","29.6484","60.1","216.1","156","60.0","36"
"03/18/12 15:06:04","29.6535","51.9","215.38","111","60.0","36"
"03/18/12 15:11:05","29.6591","123.9","216.62","583","60.03","36"
"03/18/12 15:16:04","29.6666","49.4","214.7","391","60.03","36"
"03/18/12 15:21:05","29.6734","121.4","216.89","572","60.03","36"
"03/18/12 15:26:04","29.6818","105.3","216.51","502","60.0","36"
"03/18/12 15:31:05","29.6899","105.1","215.75","502","60.0","36"
"03/18/12 15:36:03","29.698","103.1","215.9","498","60.03","37"
"03/18/12 15:41:04","29.7059","98.9","216.47","475","60.03","37"
"03/18/12 15:46:04","29.7135","97.0","215.89","465","60.03","37"
"03/18/12 15:51:05","29.7209","92.2","215.57","448","60.03","37"
"03/18/12 15:56:03","29.7278","89.1","215.57","435","60.03","37"
"03/18/12 16:01:04","29.7343","40.9","214.39","360","60.07","36"
"03/18/12 16:06:04","29.7396","77.1","215.45","385","60.03","36"
"03/18/12 16:11:05","29.7423","20.3","214.03","232","60.03","35"
"03/18/12 16:16:05","29.7453","16.4","213.76","9","60.03","34"
"03/18/12 16:21:05","29.7478","12.7","213.47","48","60.0","32"
"03/18/12 16:26:04","29.7493","21.5","214.06","18","60.03","32"
"03/18/12 16:31:04","29.7515","35.8","213.89","274","60.0","32"
"03/18/12 16:36:04","29.7538","21.9","213.93","300","60.0","31"
"03/18/12 16:41:05","29.7553","10.4","213.79","185","60.03","30"
"03/18/12 16:46:05","29.7577","39.1","213.98","194","60.0","30"
"03/18/12 16:51:05","29.7616","53.8","215.28","315","60.03","30"
"03/18/12 16:56:04","29.7653","61.9","214.88","354","60.03","30"
"03/18/12 17:01:05","29.7692","45.3","214.34","177","60.03","31"
"03/18/12 17:06:04","29.7729","60.9","215.07","333","60.03","31"
"03/18/12 17:11:04","29.7765","35.2","214.99","106","60.03","31"
"03/18/12 17:16:04","29.7796","36.6","215.05","125","60.03","31"
"03/18/12 17:21:04","29.7813","15.6","213.47","55","60.03","31"
"03/18/12 17:26:05","29.7821","0.0","213.44","27","60.0","30"
"03/18/12 17:31:04","29.783","12.1","213.14","4","60.07","30"
"03/18/12 17:36:04","29.7838","10.6","213.19","2","60.0","29"
"03/18/12 17:41:04","29.7851","30.3","213.3","24","60.03","29"
"03/18/12 17:46:05","29.7866","11.8","213.7","13","60.0","29"
"03/18/12 17:51:04","29.788","13.1","213.48","3","60.03","29"
"03/18/12 17:56:03","29.789","16.1","214.82","5","60.03","29"
"03/18/12 18:01:04","29.7899","15.7","214.54","10","60.03","28"
"03/18/12 18:06:05","29.7906","14.8","214.49","0","60.0","28"
"03/18/12 18:11:05","29.7912","0.0","214.8","0","60.03","28"
"03/18/12 18:16:04","29.7917","0.0","213.65","0","60.03","28"
"03/18/12 18:21:05","29.792","0.0","213.72","0","60.0","28"
"03/19/12 07:56:05","29.7933","13.2","214.65","27","60.03","15"
"03/19/12 08:01:04","29.7937","7.5","214.3","0","60.0","15"
"03/19/12 08:06:05","29.7947","26.7","214.11","56","60.03","16"
"03/19/12 08:11:04","29.7962","13.2","213.98","101","60.03","16"
"03/19/12 08:16:05","29.7974","15.9","214.78","12","60.0","17"
"03/19/12 08:21:06","29.799","21.3","214.83","30","60.03","17"
"03/19/12 08:26:04","29.8006","10.2","215.24","13","60.03","17"
"03/19/12 08:31:05","29.8019","19.1","214.8","225","60.03","17"
"03/19/12 08:36:04","29.8036","31.1","215.03","51","60.03","17"
"03/19/12 08:41:06","29.8053","19.3","214.42","260","60.03","18"
"03/19/12 08:46:05","29.8073","37.0","214.99","326","60.03","18"
"03/19/12 08:51:05","29.8094","24.7","214.46","206","60.0","18"
"03/19/12 08:56:05","29.8117","31.7","215.43","303","60.07","18"
"03/19/12 09:01:04","29.8155","70.0","216.28","351","60.03","19"
"03/19/12 09:06:05","29.8217","83.3","216.73","407","60.03","20"
"03/19/12 09:11:05","29.828","81.0","217.06","397","60.0","20"
"03/19/12 09:16:05","29.8345","84.4","217.15","412","60.03","21"
"03/19/12 09:21:06","29.8412","87.7","216.9","428","60.03","22"
"03/19/12 09:26:04","29.8481","90.7","216.28","440","60.03","23"
"03/19/12 09:31:05","29.8553","94.1","216.71","453","60.03","23"
"03/19/12 09:36:05","29.8628","96.8","215.95","465","60.0","24"
"03/19/12 09:41:05","29.8705","99.9","217.55","478","60.03","24"
"03/19/12 09:46:05","29.8784","103.4","217.32","490","60.03","24"
"03/19/12 09:51:06","29.8865","105.6","217.69","505","60.03","25"
"03/19/12 09:56:04","29.8948","108.6","217.67","511","60.0","25"
"03/19/12 10:01:05","29.9034","111.3","218.19","524","60.07","25"
"03/19/12 10:06:06","29.9122","114.0","217.98","536","60.0","25"
"03/19/12 10:11:04","29.921","116.0","217.93","547","60.03","26"
"03/19/12 10:16:05","29.9302","117.8","217.79","555","60.03","26"
"03/19/12 10:21:06","29.9395","120.0","217.23","565","60.0","26"
"03/19/12 10:26:05","29.9489","122.6","218.08","572","60.0","27"
"03/19/12 10:31:05","29.9585","124.8","218.09","583","60.0","27"
"03/19/12 10:36:05","29.9682","126.2","217.75","590","60.03","27"
"03/19/12 10:41:05","29.9782","127.6","218.23","594","60.07","28"
"03/19/12 10:46:05","29.9882","129.0","218.27","600","60.03","29"
"03/19/12 10:51:05","29.9982","130.3","218.29","602","60.03","29"
"03/19/12 10:56:04","30.0083","131.8","218.53","612","60.0","30"
"03/19/12 11:01:05","30.0186","132.7","218.74","613","60.03","31"
"03/19/12 11:06:04","30.029","133.9","218.36","624","60.03","31"
"03/19/12 11:11:05","30.0394","135.4","217.71","624","60.0","32"
"03/19/12 11:16:05","30.0501","136.6","217.98","636","60.0","32"
"03/19/12 11:21:04","30.0606","137.8","217.38","637","60.0","32"
"03/19/12 11:26:05","30.0715","139.2","217.1","647","60.03","32"
"03/19/12 11:31:05","30.0824","140.1","216.99","653","60.03","32"
"03/19/12 11:36:04","30.0933","140.7","216.58","656","60.0","33"
"03/19/12 11:41:05","30.1044","141.7","216.24","660","60.03","33"
"03/19/12 11:46:05","30.1155","141.4","216.61","654","60.03","33"
"03/19/12 11:51:06","30.1265","142.8","216.15","664","60.0","33"
"03/19/12 11:56:04","30.1376","143.0","216.92","667","60.03","34"
"03/19/12 12:01:05","30.1488","143.7","218.36","663","60.03","35"
"03/19/12 12:06:05","30.16","144.3","218.02","667","60.03","35"
"03/19/12 12:11:05","30.1712","147.4","217.78","678","60.03","35"
"03/19/12 12:16:06","30.1816","95.3","216.3","460","60.0","35"
"03/19/12 12:21:04","30.1894","40.5","215.32","400","60.03","34"
"03/19/12 12:26:04","30.1967","41.3","215.29","373","60.07","33"
"03/19/12 12:31:05","30.2048","141.3","217.57","655","60.03","34"
"03/19/12 12:36:06","30.2149","59.6","214.99","126","60.0","33"
"03/19/12 12:41:04","30.2212","41.7","214.74","294","60.03","33"
"03/19/12 12:46:05","30.2316","67.5","215.64","334","60.03","34"
"03/19/12 12:51:05","30.239","167.0","217.7","763","60.03","33"
"03/19/12 12:56:05","30.2452","84.6","216.02","413","60.03","32"
"03/19/12 13:01:05","30.2565","56.3","215.49","195","60.03","33"
"03/19/12 13:06:04","30.2651","171.6","218.25","783","60.0","33"
"03/19/12 13:11:04","30.277","110.7","217.4","526","60.03","34"
"03/19/12 13:16:05","30.2819","43.7","214.86","347","60.03","33"
"03/19/12 13:21:04","30.2869","32.3","215.65","100","60.03","32"
"03/19/12 13:26:05","30.293","79.6","215.37","396","60.0","32"
"03/19/12 13:31:06","30.3025","36.3","215.13","99","60.03","32"
"03/19/12 13:36:04","30.3104","132.6","217.15","621","60.03","32"
"03/19/12 13:41:05","30.3207","158.1","217.9","727","60.03","33"
"03/19/12 13:46:05","30.3287","164.0","217.91","749","60.07","33"
"03/19/12 13:51:05","30.3402","150.5","218.04","694","60.03","33"
"03/19/12 13:56:06","30.3518","145.3","218.54","672","60.03","34"
"03/19/12 14:01:04","30.3629","139.7","218.25","645","60.03","35"
"03/19/12 14:06:04","30.372","145.1","219.25","668","60.03","34"
"03/19/12 14:11:05","30.3829","146.1","218.75","672","60.03","35"
"03/19/12 14:16:06","30.3896","145.2","218.75","664","60.03","35"
"03/19/12 14:21:05","30.4003","138.2","218.77","636","60.03","36"
"03/19/12 14:26:04","30.4089","149.3","217.99","689","60.0","35"
"03/19/12 14:31:04","30.415","57.3","215.58","229","60.03","34"
"03/19/12 14:36:05","30.4233","129.2","216.41","601","60.0","35"
"03/19/12 14:41:06","30.4309","49.5","214.25","254","60.03","34"
"03/19/12 14:46:05","30.4371","135.4","216.95","631","60.03","34"
"03/19/12 14:51:05","30.4461","34.1","214.53","300","60.03","34"
"03/19/12 14:56:05","30.4501","31.2","215.07","82","60.03","34"
"03/19/12 15:01:05","30.4568","24.8","214.75","26","60.07","34"
"03/19/12 15:06:06","30.4638","31.9","215.15","290","60.03","33"
"03/19/12 15:11:05","30.4696","47.7","215.02","173","60.03","33"
"03/19/12 15:16:04","30.4755","31.1","215.25","173","60.03","33"
"03/19/12 15:21:05","30.482","89.7","216.84","434","60.0","33"
"03/19/12 15:26:05","30.4882","41.8","215.84","345","60.03","33"
"03/19/12 15:31:05","30.4947","38.2","215.49","266","60.03","33"
"03/19/12 15:36:06","30.5027","102.3","217.78","489","60.03","33"
"03/19/12 15:41:05","30.5103","97.3","217.02","468","60.03","33"
"03/19/12 15:46:05","30.5178","94.8","216.66","457","60.03","33"
"03/19/12 15:51:04","30.5249","96.0","216.88","462","60.0","33"
"03/19/12 15:56:05","30.5316","96.0","216.66","461","60.0","33"
"03/19/12 16:01:05","30.536","53.9","215.46","93","60.03","33"
"03/19/12 16:06:05","30.5414","79.1","216.07","389","60.0","33"
"03/19/12 16:11:06","30.5477","79.9","216.83","395","60.03","33"
"03/19/12 16:16:05","30.5537","75.6","216.28","377","60.03","32"
"03/19/12 16:21:05","30.5595","72.8","216.69","364","60.03","32"
"03/19/12 16:26:05","30.5651","69.5","216.67","345","60.03","32"
"03/19/12 16:31:05","30.5703","65.5","216.39","333","60.03","32"
"03/19/12 16:36:04","30.5751","61.1","216.59","312","60.03","32"
"03/19/12 16:41:04","30.5792","46.6","215.82","192","60.03","32"
"03/19/12 16:46:05","30.5831","38.4","216.68","257","60.0","32"
"03/19/12 16:51:06","30.586","50.7","215.58","351","60.0","32"
"03/19/12 16:56:04","30.5897","48.2","214.45","188","60.07","31"
"03/19/12 17:01:04","30.5932","42.8","216.14","124","60.07","31"
"03/19/12 17:06:05","30.5967","37.2","214.9","175","60.07","31"
"03/19/12 17:11:05","30.5998","32.0","214.92","94","60.0","31"
"03/19/12 17:16:04","30.6026","30.3","214.45","192","60.0","31"
"03/19/12 17:21:05","30.6052","27.6","214.58","136","60.03","31"
"03/19/12 17:26:06","30.6076","25.9","214.74","91","60.03","30"
"03/19/12 17:31:06","30.6097","22.9","214.75","178","60.03","30"
"03/19/12 17:36:04","30.6116","31.1","214.85","166","60.07","30"
"03/19/12 17:41:06","30.6133","22.5","214.76","15","60.03","29"
"03/19/12 17:46:04","30.6148","28.7","214.13","51","60.03","29"
"03/19/12 17:51:05","30.616","14.2","214.23","14","60.0","29"
"03/19/12 17:56:05","30.6171","11.7","214.24","3","60.03","28"
"03/19/12 18:01:04","30.6179","14.7","213.97","22","60.03","28"
"03/19/12 18:06:05","30.6187","0.0","213.89","0","60.03","28"
"03/19/12 18:11:06","30.6192","0.0","213.69","0","60.03","27"
"03/19/12 18:16:04","30.6197","0.0","214.42","0","60.03","27"
"03/19/12 18:21:05","30.62","0.0","213.74","0","60.03","27"
"03/19/12 18:26:06","30.6202","0.0","213.49","0","60.03","27"
"03/20/12 08:01:06","30.6211","0.0","215.46","0","60.03","18"
"03/20/12 08:06:07","30.6216","0.0","215.31","0","60.03","18"
"03/20/12 08:11:07","30.6223","11.6","214.63","1","60.07","18"
"03/20/12 08:16:07","30.6231","14.9","214.58","0","60.03","18"
"03/20/12 08:21:07","30.6241","17.2","214.53","37","60.03","19"
"03/20/12 08:26:08","30.6267","28.1","215.6","132","60.03","19"
"03/20/12 08:31:08","30.6297","31.1","215.84","242","60.03","19"
"03/20/12 08:36:07","30.6322","18.2","214.47","183","60.03","19"
"03/20/12 08:41:07","30.6356","40.0","215.67","293","60.03","20"
"03/20/12 08:46:07","30.6393","39.9","215.81","75","60.03","20"
"03/20/12 08:51:07","30.6427","46.0","214.8","245","60.03","20"
"03/20/12 08:56:08","30.6448","21.6","215.29","78","60.03","20"
"03/20/12 09:01:08","30.6471","31.7","215.51","157","60.03","20"
"03/20/12 09:06:07","30.6493","25.8","215.53","140","60.03","20"
"03/20/12 09:11:07","30.6532","50.8","215.4","119","60.0","20"
"03/20/12 09:16:07","30.6581","70.1","216.14","348","60.0","21"
"03/20/12 09:21:07","30.6637","73.1","216.22","362","60.0","22"
"03/20/12 09:26:07","30.6695","75.3","216.56","374","60.03","22"
"03/20/12 09:31:07","30.6754","83.7","217.22","408","60.03","23"
"03/20/12 09:36:07","30.6821","89.8","217.09","434","60.0","23"
"03/20/12 09:41:08","30.6889","75.4","216.61","377","60.03","23"
"03/20/12 09:46:07","30.6927","46.7","214.7","313","60.03","23"
"03/20/12 09:51:07","30.6982","93.3","216.92","449","60.03","24"
"03/20/12 09:56:08","30.7057","103.7","216.63","496","60.03","24"
"03/20/12 10:01:06","30.7138","103.1","216.48","492","60.03","25"
"03/20/12 10:06:08","30.7218","105.0","217.29","502","60.03","25"
"03/20/12 10:11:07","30.7302","110.3","216.92","523","60.07","26"
"03/20/12 10:16:08","30.7389","113.8","216.99","540","60.0","26"
"03/20/12 10:21:07","30.7478","116.2","217.48","549","60.0","26"
"03/20/12 10:26:07","30.7569","119.0","217.24","559","60.03","27"
"03/20/12 10:31:07","30.7663","122.2","216.88","574","60.0","27"
"03/20/12 10:36:08","30.7757","120.4","217.79","564","60.0","28"
"03/20/12 10:41:07","30.7851","121.8","218.01","570","60.03","29"
"03/20/12 10:46:06","30.7946","123.5","217.99","578","60.03","29"
"03/20/12 10:51:07","30.8044","127.1","217.01","598","60.03","30"
"03/20/12 10:56:08","30.8144","129.3","217.47","605","60.03","30"
"03/20/12 11:01:07","30.8245","130.9","217.24","613","60.03","31"
"03/20/12 11:06:07","30.8348","133.3","218.42","618","60.03","31"
"03/20/12 11:11:08","30.8453","134.8","218.58","623","60.03","31"
"03/20/12 11:16:07","30.8557","135.1","218.39","626","60.03","31"
"03/20/12 11:21:08","30.8664","137.3","218.76","638","60.03","31"
"03/20/12 11:26:08","30.877","137.4","218.59","633","60.0","31"
"03/20/12 11:31:06","30.8877","138.1","218.04","643","60.03","31"
"03/20/12 11:36:07","30.8985","139.0","217.48","641","60.03","31"
"03/20/12 11:41:06","30.9092","139.2","217.46","647","60.0","31"
"03/20/12 11:46:07","30.9202","140.4","217.1","653","60.03","32"
"03/20/12 11:51:07","30.9311","140.3","217.16","651","60.0","32"
"03/20/12 11:56:07","30.9421","124.1","217.48","586","60.03","32"
"03/20/12 12:01:07","30.9529","141.1","218.21","654","60.03","33"
"03/20/12 12:06:08","30.9632","143.1","218.48","660","60.03","34"
"03/20/12 12:11:08","30.9724","162.1","218.14","741","60.03","34"
"03/20/12 12:16:07","30.9794","113.7","216.75","540","60.0","33"
"03/20/12 12:21:07","30.9844","30.0","215.13","136","60.03","32"
"03/20/12 12:26:08","30.9874","26.8","215.36","72","60.03","32"
"03/20/12 12:31:08","30.9899","27.4","214.62","210","60.03","31"
"03/20/12 12:36:08","30.9949","50.0","215.73","354","60.03","31"
"03/20/12 12:41:07","30.999","162.6","218.54","742","60.03","31"
"03/20/12 12:46:07","31.0035","50.4","215.22","225","60.03","30"
"03/20/12 12:51:07","31.0081","108.5","216.87","509","60.03","30"
"03/20/12 12:56:07","31.0132","94.7","216.73","462","60.03","30"
"03/20/12 13:01:07","31.0179","46.8","216.42","355","60.07","30"
"03/20/12 13:06:07","31.0224","43.4","215.93","311","60.0","30"
"03/20/12 13:11:08","31.0272","52.4","216.26","391","60.03","30"
"03/20/12 13:16:07","31.0306","61.0","215.97","324","60.0","30"
"03/20/12 13:21:07","31.041","73.9","216.82","369","60.03","31"
"03/20/12 13:26:07","31.0472","45.3","216.8","355","60.03","32"
"03/20/12 13:31:08","31.0557","122.4","218.57","562","60.0","32"
"03/20/12 13:36:07","31.064","65.2","217.74","327","60.03","33"
"03/20/12 13:41:07","31.0698","42.4","216.03","143","59.96","33"
"03/20/12 13:46:08","31.0722","22.1","216.14","231","60.03","33"
"03/20/12 13:51:08","31.074","31.8","216.24","66","60.03","32"
"03/20/12 13:56:07","31.0774","31.2","215.74","173","60.0","32"
"03/20/12 14:01:08","31.0797","40.4","215.29","307","60.07","32"
"03/20/12 14:06:08","31.0818","23.1","214.96","231","60.03","31"
"03/20/12 14:11:07","31.086","36.4","215.77","260","60.03","31"
"03/20/12 14:16:07","31.0889","35.5","216.3","331","60.03","30"
"03/20/12 14:21:07","31.0921","35.4","216.02","200","60.03","30"
"03/20/12 14:26:08","31.0939","26.6","216.07","162","60.03","29"
"03/20/12 14:31:07","31.0959","36.4","215.82","102","60.03","29"
"03/20/12 14:36:07","31.0989","73.1","216.39","367","60.0","28"
"03/20/12 14:41:07","31.1025","25.8","215.85","224","60.03","28"
"03/20/12 14:46:07","31.1044","13.3","215.11","15","60.03","27"
"03/20/12 14:51:08","31.1055","13.7","215.76","2","60.0","27"
"03/20/12 14:56:07","31.106","10.8","214.53","1","60.03","26"
"03/20/12 15:01:08","31.1065","12.8","215.2","5","60.03","25"
"03/20/12 15:06:08","31.1069","0.0","214.78","143","60.03","25"
"03/20/12 15:11:08","31.1077","0.0","214.42","0","60.0","24"
"03/20/12 15:16:07","31.1081","0.0","215.13","0","60.03","24"
"03/20/12 15:21:07","31.1085","0.0","214.19","0","60.03","24"
"03/20/12 15:46:08","31.1093","0.0","214.55","0","60.0","22"
"03/20/12 15:51:07","31.1095","0.0","213.85","0","60.0","22"
"03/20/12 15:56:07","31.1097","0.0","214.8","0","60.03","22"
"03/20/12 16:01:09","31.1102","14.1","214.35","9","60.03","21"
"03/20/12 16:06:08","31.1111","14.1","214.82","0","60.03","21"
"03/20/12 16:11:08","31.112","11.3","214.77","63","60.07","21"
"03/20/12 16:16:07","31.1126","12.7","213.91","4","60.03","21"
"03/20/12 16:21:07","31.1134","14.7","215.16","3","60.03","21"
"03/20/12 16:26:08","31.1145","14.8","214.21","91","60.03","22"
"03/20/12 16:31:07","31.1157","10.9","214.06","26","60.03","22"
"03/20/12 16:36:08","31.1168","12.0","214.29","33","60.03","22"
"03/20/12 16:41:08","31.1184","15.8","215.49","20","60.03","22"
"03/20/12 16:46:09","31.1199","59.9","216.04","91","60.03","22"
"03/20/12 16:51:08","31.1217","17.0","214.35","278","60.07","22"
"03/20/12 16:56:07","31.1227","15.9","213.73","3","60.0","22"
"03/20/12 17:01:08","31.1236","13.0","214.52","99","60.07","22"
"03/20/12 17:06:08","31.1244","12.6","213.66","22","60.03","22"
"03/20/12 17:11:07","31.125","15.0","214.03","137","60.03","21"
"03/20/12 17:16:07","31.1256","13.5","213.92","2","60.07","21"
"03/20/12 17:21:08","31.1264","5.5","213.8","171","60.03","21"
"03/20/12 17:26:08","31.1271","14.2","214.4","0","60.03","21"
"03/20/12 17:31:08","31.1281","24.5","214.06","260","60.03","22"
"03/20/12 17:36:07","31.1289","11.2","213.86","25","60.07","21"
"03/20/12 17:41:08","31.1296","15.2","213.89","147","60.07","21"
"03/20/12 17:46:08","31.1302","7.8","214.19","0","60.07","21"
"03/20/12 17:51:07","31.1308","0.0","213.49","0","60.03","21"
"03/20/12 17:56:08","31.1312","13.5","212.94","7","60.03","21"
"03/20/12 18:01:08","31.1316","0.0","213.71","0","60.07","21"
"03/20/12 18:06:08","31.1319","0.0","213.95","0","60.03","20"
"03/20/12 18:16:08","31.1323","0.0","213.8","0","60.07","20"
"03/20/12 18:21:08","31.1326","0.0","214.1","0","60.03","20"
"03/20/12 18:26:10","31.1328","10.4","213.89","37","60.03","20"
"03/21/12 07:51:07","31.134","0.0","214.81","0","60.07","17"
"03/21/12 07:56:07","31.1342","0.0","213.98","0","60.03","18"
"03/21/12 08:01:10","31.1345","0.0","213.76","215","60.03","18"
"03/21/12 08:06:07","31.1348","0.0","213.17","0","60.03","18"
"03/21/12 08:11:08","31.1351","0.0","213.29","0","60.03","19"
"03/21/12 08:21:07","31.1356","14.8","213.86","28","60.03","19"
"03/21/12 08:26:10","31.1361","6.9","213.76","0","60.03","19"
"03/21/12 08:41:07","31.1367","10.4","214.37","0","60.0","20"
"03/21/12 08:46:10","31.1372","14.6","214.37","0","60.07","21"
"03/21/12 08:51:07","31.1377","13.2","214.57","39","60.07","21"
"03/21/12 08:56:08","31.1384","12.5","214.52","25","60.03","21"
"03/21/12 09:01:08","31.1394","25.5","215.06","20","60.03","22"
"03/21/12 09:06:08","31.1407","15.4","215.46","229","60.03","22"
"03/21/12 09:11:07","31.1416","14.9","214.67","66","60.0","22"
"03/21/12 09:16:07","31.1426","22.7","214.18","257","60.0","22"
"03/21/12 09:21:07","31.1437","13.9","214.24","24","60.03","22"
"03/21/12 09:26:08","31.1445","15.6","214.1","106","60.0","22"
"03/21/12 09:31:09","31.1452","8.0","213.8","0","60.03","22"
"03/21/12 09:36:07","31.146","13.1","214.3","168","60.03","22"
"03/21/12 09:41:08","31.1468","11.5","214.18","1","60.0","22"
"03/21/12 09:46:08","31.1477","5.9","214.19","216","60.03","22"
"03/21/12 09:51:08","31.1486","14.4","214.28","0","60.03","22"
"03/21/12 09:56:08","31.1495","1.3","214.58","0","60.07","22"
"03/21/12 10:01:08","31.1501","13.2","214.81","1","60.03","21"
"03/21/12 10:06:08","31.1508","15.6","213.38","67","60.03","21"
"03/21/12 10:11:07","31.1517","15.0","214.21","25","60.03","22"
"03/21/12 10:16:07","31.1529","13.3","214.71","31","60.03","22"
"03/21/12 10:21:07","31.1539","10.1","213.85","137","60.03","22"
"03/21/12 10:26:07","31.1547","11.2","214.24","12","60.0","22"
"03/21/12 10:31:09","31.1556","13.5","214.24","49","60.03","22"
"03/21/12 10:36:08","31.1564","7.7","214.66","0","60.03","22"
"03/21/12 10:41:08","31.1572","10.6","214.48","15","60.03","22"
"03/21/12 10:46:08","31.1584","13.0","214.54","43","60.03","22"
"03/21/12 10:51:07","31.16","24.0","214.42","196","60.03","22"
"03/21/12 10:56:08","31.1622","27.9","214.24","144","60.03","22"
"03/21/12 11:01:08","31.1653","38.2","214.29","312","60.07","22"
"03/21/12 11:06:08","31.1688","38.3","215.18","98","60.03","23"
"03/21/12 11:11:09","31.172","49.0","214.75","254","60.0","23"
"03/21/12 11:16:07","31.1755","36.4","214.94","199","60.0","24"
"03/21/12 11:21:09","31.1782","27.2","214.97","165","60.03","24"
"03/21/12 11:26:08","31.1807","46.0","215.39","266","60.0","24"
"03/21/12 11:31:08","31.1842","52.5","214.95","176","60.03","24"
"03/21/12 11:36:09","31.1872","40.0","215.41","276","60.03","24"
"03/21/12 11:41:08","31.1907","36.2","213.89","105","60.03","25"
"03/21/12 11:46:08","31.1933","33.8","214.77","233","60.0","25"
"03/21/12 11:51:07","31.1957","31.4","214.76","76","60.0","25"
"03/21/12 11:56:08","31.1999","72.7","214.85","367","60.03","25"
"03/21/12 12:01:07","31.2041","36.8","214.82","97","60.03","26"
"03/21/12 12:06:08","31.2074","52.9","214.32","146","60.03","26"
"03/21/12 12:11:07","31.2122","63.1","215.44","309","60.03","26"
"03/21/12 12:16:09","31.2161","47.7","215.73","140","60.03","27"
"03/21/12 12:21:08","31.2201","55.0","215.28","157","60.07","27"
"03/21/12 12:26:07","31.2237","51.4","214.86","288","60.0","27"
"03/21/12 12:31:07","31.227","46.4","214.43","253","60.03","27"
"03/21/12 12:36:08","31.2305","43.5","215.62","353","60.03","27"
"03/21/12 12:41:09","31.2359","78.9","216.06","389","60.0","27"
"03/21/12 12:46:07","31.2442","136.8","218.01","633","60.03","28"
"03/21/12 12:51:08","31.2526","124.2","217.84","583","60.07","28"
"03/21/12 12:56:08","31.2624","68.3","216.18","346","60.03","29"
"03/21/12 13:01:08","31.2676","68.5","215.56","345","60.0","29"
"03/21/12 13:06:07","31.2725","63.4","215.4","349","60.03","29"
"03/21/12 13:11:08","31.2768","46.8","215.33","120","60.0","28"
"03/21/12 13:16:08","31.2806","59.2","214.91","308","60.03","28"
"03/21/12 13:21:08","31.2844","47.3","215.19","406","60.0","28"
"03/21/12 13:26:07","31.2901","77.8","215.77","384","60.03","28"
"03/21/12 13:31:08","31.2953","84.3","217.12","411","60.07","28"
"03/21/12 13:36:08","31.3033","88.6","216.63","431","60.07","29"
"03/21/12 13:41:08","31.3093","41.6","216.09","362","60.0","29"
"03/21/12 13:46:09","31.3123","48.3","215.59","338","60.03","29"
"03/21/12 13:51:09","31.3161","47.5","216.1","97","60.03","29"
"03/21/12 13:56:09","31.3189","29.2","215.06","56","60.07","28"
"03/21/12 14:01:07","31.321","28.0","214.99","279","60.07","28"
"03/21/12 14:06:08","31.3231","26.3","215.55","214","60.07","27"
"03/21/12 14:11:07","31.3247","22.3","213.84","47","60.0","27"
"03/21/12 14:16:08","31.3266","25.5","214.5","62","60.03","27"
"03/21/12 14:21:08","31.3286","13.1","214.43","149","60.03","26"
"03/21/12 14:26:08","31.3295","15.2","213.69","0","60.07","26"
"03/21/12 14:31:07","31.33","11.8","214.32","231","60.03","25"
"03/21/12 14:36:08","31.3309","11.9","213.72","33","60.03","25"
"03/21/12 14:41:09","31.3318","0.0","213.92","0","60.03","25"
"03/21/12 14:46:07","31.3321","0.0","213.28","0","60.0","25"
"03/21/12 14:51:08","31.3324","0.0","213.43","0","60.03","24"
"03/21/12 14:56:07","31.3332","11.3","213.95","61","60.03","24"
"03/21/12 15:01:11","31.3339","15.5","214.23","61","60.07","23"
"03/21/12 15:06:08","31.3351","20.9","213.74","241","60.03","23"
"03/21/12 15:11:09","31.3357","12.6","214.48","152","60.03","23"
"03/21/12 15:16:07","31.3363","0.0","214.09","54","60.03","22"
"03/21/12 15:21:07","31.3368","0.0","214.34","0","60.03","22"
"03/21/12 15:26:07","31.3376","19.9","214.32","154","60.03","22"
"03/21/12 15:31:08","31.3397","36.8","214.78","172","60.03","22"
"03/21/12 15:36:07","31.3424","27.4","214.83","84","60.03","22"
"03/21/12 15:41:07","31.347","82.2","216.46","404","60.03","23"
"03/21/12 15:46:08","31.3497","13.8","214.45","267","60.03","23"
"03/21/12 15:51:08","31.3505","11.2","213.77","12","60.03","22"
"03/21/12 15:56:08","31.3511","13.7","214.07","13","60.03","22"
"03/21/12 16:01:08","31.3518","15.2","214.28","7","60.07","22"
"03/21/12 16:06:09","31.353","14.3","214.94","3","60.03","22"
"03/21/12 16:11:09","31.3534","0.0","214.89","0","60.03","21"
"03/21/12 16:21:08","31.3538","0.0","214.25","0","60.03","20"
"03/21/12 16:26:08","31.3543","13.9","213.8","7","60.0","20"
"03/21/12 16:31:11","31.3547","14.6","213.54","172","60.0","20"
"03/21/12 16:36:08","31.3551","0.0","214.15","0","60.03","20"
"03/21/12 16:41:08","31.3557","13.8","213.45","16","60.03","19"
"03/21/12 16:46:08","31.3561","0.0","214.0","0","60.0","19"
"03/21/12 16:51:08","31.3564","0.0","213.88","0","60.03","19"
"03/21/12 16:56:08","31.3567","0.0","213.45","0","60.03","18"
"03/21/12 17:01:07","31.3569","10.8","213.36","17","60.03","18"
"03/22/12 08:21:09","31.3587","0.0","212.86","0","60.0","13"
"03/22/12 08:26:10","31.3591","0.0","213.28","0","60.03","13"
"03/22/12 08:31:07","31.3598","3.1","212.9","224","60.03","13"
"03/22/12 08:36:09","31.3606","12.7","213.48","2","60.03","13"
"03/22/12 08:41:09","31.3615","13.8","214.28","10","60.03","13"
"03/22/12 08:46:08","31.3624","16.7","213.81","7","60.03","13"
"03/22/12 08:51:09","31.3635","10.3","215.98","11","60.03","14"
"03/22/12 08:56:09","31.3645","20.3","214.72","130","60.03","14"
"03/22/12 09:01:08","31.3657","11.6","215.17","12","60.03","14"
"03/22/12 09:06:09","31.3669","14.4","214.58","15","60.0","15"
"03/22/12 09:11:08","31.3684","22.0","215.41","53","60.0","15"
"03/22/12 09:16:09","31.3701","29.1","215.06","216","60.03","15"
"03/22/12 09:21:08","31.3717","28.8","214.5","60","60.07","15"
"03/22/12 09:26:08","31.3732","16.6","215.16","244","60.03","15"
"03/22/12 09:31:09","31.3748","26.9","214.7","106","60.0","15"
"03/22/12 09:36:08","31.3764","32.7","214.72","273","60.03","15"
"03/22/12 09:41:08","31.3782","18.7","214.67","297","60.03","15"
"03/22/12 09:46:09","31.3804","35.8","214.84","145","60.03","16"
"03/22/12 09:51:09","31.3832","36.0","215.27","311","60.03","16"
"03/22/12 09:56:08","31.3864","37.5","214.7","102","60.07","17"
"03/22/12 10:01:08","31.3895","37.7","215.85","127","60.03","17"
"03/22/12 10:06:08","31.3926","49.1","215.33","360","60.03","17"
"03/22/12 10:11:09","31.3958","33.5","215.77","153","60.03","17"
"03/22/12 10:16:08","31.3988","43.0","215.49","269","60.03","18"
"03/22/12 10:21:08","31.402","37.0","214.85","109","60.03","18"
"03/22/12 10:26:08","31.4044","27.5","215.54","280","60.03","18"
"03/22/12 10:31:09","31.407","28.8","215.47","213","60.03","18"
"03/22/12 10:36:08","31.4093","20.7","214.93","295","60.07","18"
"03/22/12 10:41:09","31.4113","31.8","214.67","110","60.03","18"
"03/22/12 10:46:09","31.4135","23.3","214.42","209","60.07","17"
"03/22/12 10:51:08","31.4157","35.7","214.63","91","60.0","17"
"03/22/12 10:56:08","31.4183","40.1","215.27","137","60.07","17"
"03/22/12 11:01:09","31.4209","28.3","214.81","198","60.0","18"
"03/22/12 11:06:09","31.4237","33.7","214.87","96","60.03","18"
"03/22/12 11:11:08","31.4267","37.8","214.89","169","60.03","18"
"03/22/12 11:16:09","31.4292","36.7","214.6","145","60.03","18"
"03/22/12 11:21:09","31.4316","31.0","214.19","317","60.0","18"
"03/22/12 11:26:09","31.4336","29.6","214.57","137","60.07","18"
"03/22/12 11:31:08","31.4359","38.6","214.27","125","60.0","18"
"03/22/12 11:36:08","31.4387","37.0","213.44","83","60.0","18"
"03/22/12 11:41:09","31.4412","36.8","215.14","280","60.07","18"
"03/22/12 11:46:08","31.4436","31.8","215.08","204","60.03","18"
"03/22/12 11:51:09","31.4457","33.3","214.45","321","60.0","18"
"03/22/12 11:56:09","31.4479","23.9","214.28","206","60.03","18"
"03/22/12 12:01:08","31.45","17.9","215.47","258","60.03","18"
"03/22/12 12:06:08","31.4523","26.4","215.83","208","60.07","18"
"03/22/12 12:11:09","31.4549","33.4","215.29","179","60.07","18"
"03/22/12 12:16:09","31.4581","38.0","215.88","353","60.03","18"
"03/22/12 12:21:09","31.4618","44.3","216.27","218","60.03","18"
"03/22/12 12:26:10","31.4656","41.8","216.64","360","60.07","19"
"03/22/12 12:31:08","31.4694","52.2","216.59","193","60.03","19"
"03/22/12 12:36:08","31.4732","48.2","215.34","358","60.03","19"
"03/22/12 12:41:09","31.4769","39.6","215.38","322","60.0","19"
"03/22/12 12:46:08","31.4806","39.4","216.51","376","60.07","20"
"03/22/12 12:51:08","31.4845","39.9","216.8","352","60.03","20"
"03/22/12 12:56:08","31.489","71.4","216.3","354","60.07","20"
"03/22/12 13:01:08","31.4947","78.0","217.04","385","60.03","20"
"03/22/12 13:06:08","31.5006","79.8","215.42","391","60.03","21"
"03/22/12 13:11:08","31.5065","67.0","215.93","340","60.03","21"
"03/22/12 13:16:08","31.5108","44.1","214.85","123","60.03","21"
"03/22/12 13:21:08","31.5147","56.4","215.58","105","60.0","21"
"03/22/12 13:26:08","31.5185","61.0","216.4","333","60.03","21"
"03/22/12 13:31:09","31.5224","43.5","216.68","199","60.03","21"
"03/22/12 13:36:08","31.5261","55.6","216.74","182","60.0","21"
"03/22/12 13:41:08","31.5296","36.2","216.43","184","60.03","21"
"03/22/12 13:46:09","31.5324","35.1","214.72","124","60.03","21"
"03/22/12 13:51:09","31.5345","29.5","215.68","37","60.03","20"
"03/22/12 13:56:08","31.5367","18.1","214.97","101","60.07","20"
"03/22/12 14:01:09","31.5388","32.7","215.36","142","60.03","20"
"03/22/12 14:06:08","31.5411","31.1","215.71","253","60.03","20"
"03/22/12 14:11:10","31.5434","27.5","216.11","135","60.03","20"
"03/22/12 14:16:09","31.5458","33.4","215.49","164","60.03","20"
"03/22/12 14:21:09","31.5481","27.3","215.22","133","60.03","19"
"03/22/12 14:26:09","31.5507","31.1","216.38","204","60.03","19"
"03/22/12 14:31:09","31.5535","30.8","216.56","183","60.03","19"
"03/22/12 14:36:09","31.556","25.6","216.42","107","60.0","19"
"03/22/12 14:41:08","31.5582","26.7","216.28","67","60.03","19"
"03/22/12 14:46:08","31.5606","26.3","215.69","117","60.03","19"
"03/22/12 14:51:08","31.5628","32.1","216.04","107","60.03","18"
"03/22/12 14:56:08","31.565","23.0","214.9","209","60.03","18"
"03/22/12 15:01:09","31.567","21.9","214.14","17","60.03","18"
"03/22/12 15:06:08","31.5687","29.5","214.46","65","60.03","18"
"03/22/12 15:11:08","31.5703","26.1","214.04","41","60.03","17"
"03/22/12 15:16:08","31.5717","16.1","214.25","244","60.03","17"
"03/22/12 15:21:09","31.5731","14.8","213.49","10","60.03","17"
"03/22/12 15:26:09","31.5743","12.5","214.42","93","60.03","17"
"03/22/12 15:31:09","31.5756","16.7","214.54","18","60.03","16"
"03/22/12 15:36:09","31.577","14.9","213.69","5","60.03","15"
"03/22/12 15:41:09","31.5782","14.4","214.11","3","60.03","15"
"03/22/12 15:46:08","31.5794","11.1","213.93","2","60.03","14"
"03/22/12 15:51:09","31.5805","14.4","214.04","9","60.0","13"
"03/22/12 15:56:10","31.5815","10.4","214.14","24","60.03","13"
"03/22/12 16:01:08","31.5826","11.5","213.77","119","60.07","13"
"03/22/12 16:06:09","31.5839","22.7","213.42","285","60.07","13"
"03/22/12 16:11:08","31.5853","14.5","214.37","241","60.0","13"
"03/22/12 16:16:09","31.5864","12.2","213.32","27","60.0","13"
"03/22/12 16:21:09","31.5875","21.5","213.9","223","60.0","13"
"03/22/12 16:26:08","31.5886","14.0","213.73","6","60.03","12"
"03/22/12 16:31:09","31.5896","15.0","213.6","60","60.07","12"
"03/22/12 16:36:08","31.5904","11.4","214.08","37","60.03","12"
"03/22/12 16:41:08","31.5912","12.7","213.29","13","60.0","12"
"03/22/12 16:46:09","31.5919","14.6","213.84","0","60.03","12"
"03/22/12 16:51:09","31.5925","0.0","213.82","0","60.03","12"
"03/22/12 16:56:09","31.593","0.0","214.79","0","60.07","12"
"03/23/12 08:16:08","31.5955","14.8","214.34","0","60.07","11"
"03/23/12 08:21:11","31.5959","0.0","213.22","0","60.03","11"
"03/23/12 08:26:09","31.5964","8.7","213.83","0","60.0","11"
"03/23/12 08:31:08","31.597","14.3","214.46","6","60.03","11"
"03/23/12 08:36:09","31.598","11.2","214.23","1","60.03","11"
"03/23/12 08:41:09","31.599","11.2","214.39","4","60.0","12"
"03/23/12 08:46:09","31.5999","15.0","214.59","20","60.0","11"
"03/23/12 08:51:08","31.6007","16.1","214.55","0","60.03","12"
"03/23/12 08:56:09","31.6016","13.8","214.6","1","60.03","12"
"03/23/12 09:01:09","31.6022","0.0","214.07","0","60.0","12"
"03/23/12 09:06:10","31.6027","0.0","214.6","0","60.0","12"
"03/23/12 09:11:10","31.6029","7.7","213.94","0","60.03","12"
"03/23/12 09:16:10","31.6032","0.0","213.74","0","60.03","12"
"03/23/12 09:21:08","31.6035","0.0","213.82","0","60.0","12"
"03/23/12 09:31:12","31.6038","12.9","214.81","0","60.03","11"
"03/23/12 09:41:09","31.6043","0.0","213.61","0","60.07","11"
"03/23/12 09:46:09","31.6047","11.3","214.15","22","60.0","11"
"03/23/12 09:51:11","31.6052","0.0","213.26","0","60.0","11"
"03/23/12 09:56:09","31.6058","0.0","213.95","3","60.07","11"
"03/23/12 10:01:08","31.6065","7.8","214.68","108","60.03","11"
"03/23/12 10:06:09","31.608","25.0","214.29","71","60.03","11"
"03/23/12 10:11:09","31.6099","18.1","214.63","22","60.03","11"
"03/23/12 10:16:09","31.6118","32.3","214.9","98","60.0","11"
"03/23/12 10:21:10","31.6135","19.7","214.53","218","60.03","11"
"03/23/12 10:26:09","31.6153","19.7","214.63","174","60.03","11"
"03/23/12 10:31:09","31.6168","16.2","215.27","19","60.0","12"
"03/23/12 10:36:09","31.6183","27.1","215.04","120","60.03","12"
"03/23/12 10:41:09","31.6199","27.5","214.25","79","60.03","12"
"03/23/12 10:46:08","31.621","7.2","214.06","188","60.03","11"
"03/23/12 10:51:10","31.6216","0.0","214.34","0","60.03","11"
"03/23/12 10:56:08","31.6221","2.3","214.24","191","60.03","11"
"03/23/12 11:01:08","31.6228","12.2","214.09","1","60.03","11"
"03/23/12 11:06:09","31.6236","13.4","214.67","147","60.03","11"
"03/23/12 11:11:09","31.6244","11.8","214.67","214","60.03","11"
"03/23/12 11:16:09","31.6256","17.5","214.63","45","60.03","11"
"03/23/12 11:21:09","31.6274","28.3","215.02","129","60.03","11"
"03/23/12 11:26:09","31.6301","49.8","214.62","372","60.03","11"
"03/23/12 11:31:09","31.6337","40.0","214.67","349","60.03","11"
"03/23/12 11:36:09","31.6377","55.4","215.53","114","60.03","12"
"03/23/12 11:41:09","31.6409","27.6","213.42","90","60.0","12"
"03/23/12 11:46:09","31.6434","41.7","214.92","95","60.07","13"
"03/23/12 11:51:09","31.6458","37.9","213.93","91","60.03","13"
"03/23/12 11:56:10","31.6479","31.4","214.3","93","60.03","12"
"03/23/12 12:01:09","31.651","54.6","214.85","339","60.0","13"
"03/23/12 12:06:09","31.6545","38.3","214.78","116","60.03","13"
"03/23/12 12:11:10","31.6575","42.4","214.21","291","60.0","13"
"03/23/12 12:16:10","31.6604","26.4","214.4","236","60.03","13"
"03/23/12 12:21:09","31.6621","32.6","214.68","116","60.03","13"
"03/23/12 12:26:09","31.6641","33.4","214.51","43","60.0","13"
"03/23/12 12:31:09","31.6663","39.7","215.05","214","60.03","13"
"03/23/12 12:36:09","31.6697","36.2","214.3","223","60.03","13"
"03/23/12 12:41:09","31.6721","31.8","215.05","158","60.03","13"
"03/23/12 12:46:09","31.6747","34.2","214.09","187","60.0","13"
"03/23/12 12:51:10","31.6773","26.0","214.56","86","60.03","13"
"03/23/12 12:56:08","31.6795","31.5","214.65","158","60.03","13"
"03/23/12 13:01:08","31.6816","31.6","214.67","241","60.03","13"
"03/23/12 13:06:10","31.6839","33.9","214.64","168","60.03","13"
"03/23/12 13:11:09","31.6864","33.4","214.88","62","60.03","13"
"03/23/12 13:16:08","31.6885","29.3","214.87","52","60.03","13"
"03/23/12 13:21:08","31.6904","36.2","214.59","144","60.03","13"
"03/23/12 13:26:09","31.6922","11.9","214.91","42","60.0","13"
"03/23/12 13:31:09","31.6939","30.8","214.53","279","60.03","13"
"03/23/12 13:36:09","31.6956","25.5","214.16","272","60.03","13"
"03/23/12 13:41:10","31.6974","29.8","214.51","72","60.03","13"
"03/23/12 13:46:08","31.6991","16.0","214.92","215","60.0","13"
"03/23/12 13:51:10","31.7008","12.6","214.45","66","60.07","13"
"03/23/12 13:56:09","31.7024","13.2","214.92","267","60.03","13"
"03/23/12 14:01:09","31.7044","23.9","214.72","324","60.0","13"
"03/23/12 14:06:09","31.7064","31.3","214.58","202","60.03","13"
"03/23/12 14:11:09","31.7085","25.5","214.28","94","60.0","13"
"03/23/12 14:16:09","31.7109","30.1","215.29","189","60.03","13"
"03/23/12 14:21:10","31.7129","34.0","215.27","219","60.03","13"
"03/23/12 14:26:10","31.7153","21.0","214.91","62","60.07","13"
"03/23/12 14:31:10","31.7172","17.8","215.73","74","60.03","13"
"03/23/12 14:36:09","31.7189","21.0","214.9","29","60.0","13"
"03/23/12 14:41:09","31.7205","21.9","214.84","198","60.07","13"
"03/23/12 14:46:08","31.7224","13.7","215.01","108","60.03","13"
"03/23/12 14:51:09","31.7243","31.2","214.23","126","60.03","13"
"03/23/12 14:56:10","31.727","36.6","214.98","117","60.03","14"
"03/23/12 15:01:08","31.7302","41.2","214.96","234","60.07","14"
"03/23/12 15:06:10","31.7329","38.5","214.59","138","60.0","14"
"03/23/12 15:11:10","31.7358","32.3","214.06","252","59.96","14"
"03/23/12 15:16:09","31.738","14.4","214.33","31","60.03","14"
"03/23/12 15:21:10","31.74","18.5","214.49","315","60.03","14"
"03/23/12 15:26:09","31.7417","31.3","213.89","130","60.0","14"
"03/23/12 15:31:10","31.7436","32.8","214.54","98","60.03","14"
"03/23/12 15:36:10","31.7453","27.8","214.09","123","60.03","14"
"03/23/12 15:41:10","31.7466","20.0","214.4","52","60.03","14"
"03/23/12 15:46:08","31.7477","12.8","213.75","8","60.03","14"
"03/23/12 15:51:09","31.7487","14.3","213.87","1","60.07","13"
"03/23/12 15:56:10","31.7498","16.3","213.57","116","60.03","13"
"03/23/12 16:01:09","31.7507","6.9","213.93","196","60.03","13"
"03/23/12 16:06:09","31.7515","14.1","213.39","32","60.03","13"
"03/23/12 16:11:08","31.752","7.3","213.85","0","60.03","13"
"03/23/12 16:16:09","31.7524","0.0","214.02","0","60.03","13"
"03/23/12 16:21:10","31.7527","0.0","214.0","0","60.0","13"
"03/23/12 17:11:09","31.7537","0.0","214.44","0","60.03","12"
"03/23/12 17:16:12","31.754","13.7","213.87","8","60.03","12"
"03/23/12 17:21:10","31.7542","2.3","213.61","71","60.03","12"
"03/23/12 17:36:12","31.7548","0.0","214.76","0","60.07","13"
"03/23/12 17:41:12","31.755","11.7","214.16","8","60.03","13"
"03/23/12 17:46:09","31.7554","6.2","214.28","131","60.03","13"
"03/23/12 17:51:10","31.7556","0.0","213.42","0","60.03","13"
"03/24/12 08:31:09","31.7567","14.3","213.28","1","60.0","9"
"03/24/12 08:36:10","31.7571","0.0","213.66","0","60.03","10"
"03/24/12 08:41:10","31.7573","12.1","213.86","0","60.03","10"
"03/24/12 08:46:10","31.7576","0.0","214.24","0","60.0","10"
"03/24/12 08:51:09","31.758","0.8","213.68","97","60.03","10"
"03/24/12 08:56:11","31.7587","13.3","213.92","66","60.03","10"
"03/24/12 09:01:10","31.7592","12.8","214.38","2","60.0","10"
"03/24/12 09:06:09","31.7599","0.0","213.73","154","60.03","10"
"03/24/12 09:11:11","31.7604","11.8","213.8","8","60.03","10"
"03/24/12 09:16:10","31.7611","15.0","213.51","2","60.0","10"
"03/24/12 09:21:10","31.7619","11.8","213.94","7","60.03","10"
"03/24/12 09:26:11","31.7629","10.8","214.02","43","60.0","11"
"03/24/12 09:31:10","31.7641","13.3","213.52","19","60.0","11"
"03/24/12 09:36:10","31.7653","22.0","214.32","106","60.03","11"
"03/24/12 09:41:10","31.7667","23.8","214.96","95","60.07","11"
"03/24/12 09:46:10","31.7685","30.1","214.6","114","60.03","11"
"03/24/12 09:51:10","31.7702","26.5","213.71","20","60.03","11"
"03/24/12 09:56:10","31.772","16.1","214.36","158","60.0","11"
"03/24/12 10:01:09","31.7738","19.4","214.82","88","60.07","11"
"03/24/12 10:06:10","31.7756","21.5","214.49","33","60.0","11"
"03/24/12 10:11:10","31.7771","18.3","213.99","182","60.07","11"
"03/24/12 10:16:09","31.7783","23.1","213.41","118","60.03","11"
"03/24/12 10:21:09","31.7797","21.0","213.87","184","60.0","11"
"03/24/12 10:26:10","31.7813","19.3","213.17","19","60.03","11"
"03/24/12 10:31:10","31.7824","11.4","213.29","74","60.0","11"
"03/24/12 10:36:10","31.7833","11.6","213.65","1","60.03","11"
"03/24/12 10:41:11","31.7845","16.7","214.38","31","60.03","12"
"03/24/12 10:46:09","31.7858","16.8","214.05","149","60.0","12"
"03/24/12 10:51:09","31.7874","28.0","214.23","124","60.03","12"
"03/24/12 10:56:09","31.789","28.5","214.0","111","60.03","12"
"03/24/12 11:01:10","31.7907","24.1","214.21","117","60.0","13"
"03/24/12 11:06:11","31.7924","21.3","213.97","27","60.03","13"
"03/24/12 11:11:09","31.7939","12.2","213.88","43","60.03","13"
"03/24/12 11:16:10","31.7952","12.3","213.52","21","60.0","13"
"03/24/12 11:21:10","31.7963","3.2","213.35","82","60.03","13"
"03/24/12 11:26:09","31.7973","14.3","213.66","3","60.03","13"
"03/24/12 11:31:10","31.7984","11.0","213.49","3","60.03","13"
"03/24/12 11:36:09","31.7994","12.8","213.52","2","60.0","13"
"03/24/12 11:41:10","31.8004","12.6","214.46","194","60.03","13"
"03/24/12 11:46:09","31.8019","35.6","214.43","181","60.0","13"
"03/24/12 11:51:10","31.804","27.1","214.14","254","60.07","14"
"03/24/12 11:56:09","31.8065","24.9","213.76","247","60.03","14"
"03/24/12 12:01:10","31.8089","39.9","213.8","245","60.07","14"
"03/24/12 12:06:10","31.8121","41.8","214.44","100","60.03","15"
"03/24/12 12:11:09","31.8148","48.7","215.18","134","60.0","15"
"03/24/12 12:16:11","31.8189","80.9","216.13","399","60.0","15"
"03/24/12 12:21:09","31.825","77.5","216.07","384","60.03","16"
"03/24/12 12:26:10","31.83","69.6","215.17","191","60.0","16"
"03/24/12 12:31:09","31.8335","42.1","215.07","317","60.03","17"
"03/24/12 12:36:10","31.8365","45.7","214.32","119","60.03","17"
"03/24/12 12:41:10","31.8396","37.1","214.99","376","60.03","16"
"03/24/12 12:46:11","31.8433","57.8","214.8","139","60.0","16"
"03/24/12 12:51:11","31.847","54.7","215.69","86","60.03","16"
"03/24/12 12:56:10","31.8508","56.2","215.65","246","60.03","16"
"03/24/12 13:01:10","31.8544","47.8","214.82","295","60.0","16"
"03/24/12 13:06:11","31.8571","26.3","213.91","150","60.03","16"
"03/24/12 13:11:09","31.859","13.2","214.77","145","60.03","16"
"03/24/12 13:16:09","31.8607","29.7","214.68","118","60.0","16"
"03/24/12 13:21:09","31.8623","32.2","214.68","71","60.03","15"
"03/24/12 13:26:09","31.8645","35.2","214.72","177","60.03","15"
"03/24/12 13:31:10","31.8668","27.7","215.25","116","60.03","15"
"03/24/12 13:36:10","31.8692","35.6","214.93","84","60.03","15"
"03/24/12 13:41:11","31.8712","22.3","214.85","220","60.0","15"
"03/24/12 13:46:09","31.8726","25.3","215.6","105","60.07","15"
"03/24/12 13:51:11","31.8746","32.6","214.29","13","60.0","15"
"03/24/12 13:56:10","31.8766","23.3","214.29","177","60.03","15"
"03/24/12 14:01:10","31.8785","21.1","213.96","245","60.03","15"
"03/24/12 14:06:10","31.8806","30.6","214.02","21","60.03","15"
"03/24/12 14:11:10","31.8827","27.8","214.11","72","60.07","15"
"03/24/12 14:16:10","31.8851","32.0","213.88","66","60.03","15"
"03/24/12 14:21:10","31.887","19.4","214.64","106","60.0","15"
"03/24/12 14:26:10","31.8893","39.1","214.42","240","60.03","15"
"03/24/12 14:36:09","31.8938","35.0","214.67","83","60.03","15"
"03/24/12 14:41:09","31.8963","32.2","214.18","109","60.03","15"
"03/24/12 14:46:09","31.8996","42.2","214.88","213","60.07","15"
"03/24/12 14:51:10","31.9033","65.8","215.4","347","60.0","15"
"03/24/12 14:56:09","31.9073","40.0","214.91","421","60.03","16"
"03/24/12 15:01:09","31.9117","43.7","215.19","285","60.03","17"
"03/24/12 15:06:10","31.9167","40.2","214.71","105","60.07","17"
"03/24/12 15:11:10","31.9198","54.3","215.23","99","60.03","17"
"03/24/12 15:16:10","31.9246","57.3","214.81","187","60.03","18"
"03/24/12 15:21:10","31.9276","35.6","214.41","267","60.0","18"
"03/24/12 15:26:10","31.9296","33.0","213.96","111","60.03","18"
"03/24/12 15:31:11","31.9322","33.5","214.27","250","60.03","18"
"03/24/12 15:36:10","31.9344","21.2","214.3","189","60.0","18"
"03/24/12 15:41:09","31.9371","51.0","213.99","314","60.03","18"
"03/24/12 15:46:09","31.9406","41.9","214.32","255","60.03","18"
"03/24/12 15:51:10","31.9425","15.2","213.12","24","60.03","18"
"03/24/12 15:56:09","31.9445","35.3","213.23","208","60.0","19"
"03/24/12 16:01:10","31.9467","42.0","213.52","255","60.03","19"
"03/24/12 16:06:10","31.9504","48.6","213.48","354","60.0","19"
"03/24/12 16:11:11","31.9541","56.8","213.82","205","60.07","19"
"03/24/12 16:16:11","31.9595","78.0","214.52","389","60.03","20"
"03/24/12 16:21:09","31.9639","50.7","214.14","296","60.03","20"
"03/24/12 16:26:09","31.9697","76.6","214.98","381","60.03","20"
"03/24/12 16:31:10","31.9757","76.1","215.4","375","60.0","21"
"03/24/12 16:36:10","31.9805","48.4","214.45","202","60.03","21"
"03/24/12 16:41:09","31.9843","49.5","214.77","307","60.03","22"
"03/24/12 16:46:09","31.9864","13.6","214.13","3","60.03","22"
"03/24/12 16:51:09","31.988","13.0","214.1","89","60.03","22"
"03/24/12 16:56:09","31.9893","15.5","214.59","92","60.07","21"
"03/24/12 17:01:09","31.9907","10.8","214.58","166","60.07","20"
"03/24/12 17:06:09","31.9922","13.4","214.23","77","60.07","20"
"03/24/12 17:11:09","31.9939","17.6","213.66","237","60.03","19"
"03/24/12 17:16:10","31.9957","18.8","214.43","281","60.0","19"
"03/24/12 17:21:10","31.9972","12.3","215.01","34","60.03","18"
"03/24/12 17:26:09","31.9987","23.2","214.37","295","60.03","18"
"03/24/12 17:31:10","32.0001","17.5","214.5","172","60.03","17"
"03/24/12 17:36:10","32.0015","23.7","214.32","247","60.03","17"
"03/24/12 17:41:09","32.0027","14.9","213.77","13","60.0","17"
"03/24/12 17:46:10","32.0039","25.2","214.32","149","60.03","16"
"03/24/12 17:51:10","32.0052","22.1","213.97","210","60.03","16"
