"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/24/12 17:56:11","32.0061","15.3","214.04","6","60.03","15"
"03/24/12 18:01:10","32.0068","0.0","214.66","0","60.03","15"
"03/24/12 18:06:09","32.0074","11.8","214.34","2","60.03","14"
"03/24/12 18:11:10","32.0077","0.0","214.24","0","60.0","14"
"03/25/12 07:51:10","32.0083","0.0","212.93","0","60.03","6"
"03/25/12 07:56:11","32.0086","1.8","212.69","178","60.03","7"
"03/25/12 08:01:10","32.0088","0.0","212.57","0","60.0","7"
"03/25/12 08:06:10","32.0091","0.0","213.05","0","60.0","7"
"03/25/12 08:11:13","32.0094","12.0","213.38","51","60.03","7"
"03/25/12 08:16:10","32.0101","7.7","214.0","180","60.0","7"
"03/25/12 08:21:10","32.0107","0.0","212.95","0","60.03","7"
"03/25/12 08:26:10","32.0114","0.3","214.82","88","60.0","7"
"03/25/12 08:31:10","32.012","14.3","213.75","24","60.03","7"
"03/25/12 08:36:11","32.0127","10.6","213.79","32","60.03","7"
"03/25/12 08:41:10","32.0134","15.0","213.66","113","60.03","7"
"03/25/12 08:46:11","32.0143","15.9","212.94","41","60.0","7"
"03/25/12 08:51:11","32.0152","16.3","213.81","79","60.03","7"
"03/25/12 08:56:11","32.0161","13.8","214.35","167","60.03","7"
"03/25/12 09:01:09","32.0169","8.6","213.91","0","60.03","7"
"03/25/12 09:06:11","32.0176","11.5","213.7","14","60.03","7"
"03/25/12 09:11:11","32.0184","6.1","213.3","241","60.03","7"
"03/25/12 09:16:11","32.0193","9.3","213.6","222","60.03","7"
"03/25/12 09:21:11","32.0202","14.5","214.11","109","60.03","8"
"03/25/12 09:26:11","32.0215","10.8","214.36","255","60.03","8"
"03/25/12 09:31:10","32.0228","23.2","213.86","111","60.03","8"
"03/25/12 09:36:10","32.0243","18.5","214.37","237","60.03","8"
"03/25/12 09:41:10","32.0257","18.8","214.76","19","60.0","8"
"03/25/12 09:46:11","32.0274","15.8","213.85","24","60.0","8"
"03/25/12 09:51:11","32.0295","25.6","214.34","99","60.07","8"
"03/25/12 09:56:09","32.0315","14.2","213.86","272","60.03","8"
"03/25/12 10:01:10","32.0334","33.4","213.5","41","60.03","8"
"03/25/12 10:06:11","32.0353","26.8","214.06","34","60.03","8"
"03/25/12 10:11:10","32.0369","11.9","213.67","49","60.0","8"
"03/25/12 10:16:11","32.0383","26.2","213.54","40","60.03","9"
"03/25/12 10:21:10","32.0401","30.2","214.08","203","60.03","9"
"03/25/12 10:26:11","32.042","31.5","213.64","115","60.0","9"
"03/25/12 10:31:10","32.0438","18.8","213.39","262","60.03","9"
"03/25/12 10:36:11","32.0458","20.6","213.7","18","60.0","8"
"03/25/12 10:41:10","32.0481","26.3","215.21","251","60.03","9"
"03/25/12 10:46:10","32.0505","35.5","214.25","215","60.03","8"
"03/25/12 10:51:10","32.0531","38.1","214.88","275","60.07","9"
"03/25/12 10:56:10","32.0558","38.6","214.27","223","60.03","9"
"03/25/12 11:01:11","32.0587","36.7","214.06","354","60.0","9"
"03/25/12 11:06:09","32.0621","52.9","213.91","416","60.07","9"
"03/25/12 11:11:10","32.0654","32.8","214.37","271","60.03","9"
"03/25/12 11:16:10","32.0682","33.7","214.46","189","60.03","9"
"03/25/12 11:21:11","32.0704","27.3","214.5","141","60.03","9"
"03/25/12 11:26:11","32.0729","36.9","214.58","265","60.03","9"
"03/25/12 11:31:10","32.0753","28.4","214.7","87","60.03","9"
"03/25/12 11:36:11","32.0778","27.5","214.14","210","60.03","9"
"03/25/12 11:41:10","32.08","35.5","214.08","261","60.03","9"
"03/25/12 11:46:10","32.0825","35.1","214.64","155","60.03","9"
"03/25/12 11:51:11","32.085","40.6","214.57","315","60.03","9"
"03/25/12 11:56:09","32.0883","48.0","214.46","298","60.03","9"
"03/25/12 12:01:10","32.0917","35.4","214.25","315","60.03","9"
"03/25/12 12:06:10","32.0951","40.2","214.87","213","60.03","9"
"03/25/12 12:11:10","32.098","29.1","214.84","176","60.03","9"
"03/25/12 12:16:09","32.1012","55.7","214.44","111","60.03","9"
"03/25/12 12:21:10","32.1053","65.2","215.35","345","60.03","9"
"03/25/12 12:26:11","32.1092","44.1","214.23","291","60.03","9"
"03/25/12 12:31:10","32.1121","40.9","215.35","101","60.03","9"
"03/25/12 12:36:09","32.1146","35.5","215.3","130","60.03","9"
"03/25/12 12:41:11","32.1167","26.2","215.66","211","60.03","9"
"03/25/12 12:46:11","32.119","33.1","214.55","154","60.0","9"
"03/25/12 12:51:10","32.1222","46.4","214.94","147","60.03","9"
"03/25/12 12:56:09","32.1256","42.4","215.33","299","60.07","9"
"03/25/12 13:01:11","32.128","30.5","214.98","107","60.0","9"
"03/25/12 13:06:10","32.1305","43.2","214.94","172","60.03","9"
"03/25/12 13:11:11","32.1343","64.0","215.89","326","60.0","9"
"03/25/12 13:16:10","32.139","56.2","215.12","211","60.0","9"
"03/25/12 13:21:10","32.1434","46.8","215.33","104","60.0","9"
"03/25/12 13:26:11","32.1473","40.9","215.38","340","60.03","9"
"03/25/12 13:31:10","32.1511","45.1","215.21","307","60.0","10"
"03/25/12 13:36:10","32.1541","38.5","215.35","239","60.03","10"
"03/25/12 13:41:10","32.1567","36.8","214.11","125","60.07","10"
"03/25/12 13:46:11","32.1594","29.8","214.17","298","60.03","10"
"03/25/12 13:51:10","32.1624","35.7","215.09","167","60.0","9"
"03/25/12 13:56:10","32.1653","32.2","215.46","283","60.03","9"
"03/25/12 14:01:10","32.1678","34.8","214.42","206","60.03","9"
"03/25/12 14:06:11","32.1706","38.5","214.93","94","60.0","9"
"03/25/12 14:11:11","32.1732","29.2","215.33","69","60.07","9"
"03/25/12 14:16:11","32.1758","25.0","214.18","210","60.0","9"
"03/25/12 14:21:11","32.1782","39.9","214.99","198","60.03","9"
"03/25/12 14:26:10","32.1808","30.5","214.21","123","60.03","9"
"03/25/12 14:31:10","32.1834","39.7","214.23","104","60.0","9"
"03/25/12 14:36:10","32.1864","36.6","214.85","192","60.03","9"
"03/25/12 14:41:10","32.1893","45.8","214.15","325","60.03","9"
"03/25/12 14:46:10","32.1927","41.6","214.24","180","60.0","9"
"03/25/12 14:51:10","32.1959","47.1","215.01","149","60.03","9"
"03/25/12 14:56:11","32.1987","35.0","214.9","85","60.03","9"
"03/25/12 15:01:11","32.2005","27.5","214.82","248","60.03","9"
"03/25/12 15:06:09","32.2023","14.0","214.18","17","60.0","8"
"03/25/12 15:11:10","32.2042","29.1","214.39","22","60.0","8"
"03/25/12 15:16:11","32.2063","17.1","214.17","29","60.0","8"
"03/25/12 15:21:11","32.2083","19.9","214.0","207","60.0","8"
"03/25/12 15:26:11","32.2102","16.3","214.61","21","60.03","8"
"03/25/12 15:31:11","32.2119","23.0","214.15","277","60.03","7"
"03/25/12 15:36:11","32.2138","14.9","214.59","282","60.0","7"
"03/25/12 15:41:10","32.2159","24.9","214.59","213","60.0","7"
"03/25/12 15:46:11","32.218","32.2","214.23","76","60.03","7"
"03/25/12 15:51:10","32.2203","24.4","214.46","236","60.0","7"
"03/25/12 15:56:11","32.2225","22.8","213.77","114","60.03","7"
"03/25/12 16:01:10","32.2244","25.7","213.5","298","60.0","7"
"03/25/12 16:06:10","32.2265","25.7","214.03","219","60.03","7"
"03/25/12 16:11:11","32.2288","36.1","213.64","239","60.03","7"
"03/25/12 16:16:10","32.2312","26.1","213.88","103","60.03","7"
"03/25/12 16:21:09","32.2335","34.0","214.14","258","60.03","7"
"03/25/12 16:26:10","32.2361","33.4","214.79","290","60.03","8"
"03/25/12 16:31:10","32.2388","38.7","214.27","83","60.0","8"
"03/25/12 16:36:11","32.2416","42.0","214.5","240","60.07","8"
"03/25/12 16:41:11","32.2447","29.4","214.11","268","60.03","8"
"03/25/12 16:46:10","32.2469","33.3","214.45","92","60.03","8"
"03/25/12 16:51:11","32.2488","12.4","214.38","204","60.0","8"
"03/25/12 16:56:10","32.2503","10.3","213.72","29","60.03","8"
"03/25/12 17:01:11","32.2514","12.0","213.59","31","60.03","7"
"03/25/12 17:06:10","32.2523","12.4","213.76","3","60.03","6"
"03/25/12 17:11:11","32.2534","16.5","213.54","15","60.03","6"
"03/25/12 17:16:11","32.2546","14.9","212.86","59","60.0","6"
"03/25/12 17:21:10","32.2556","0.0","212.18","0","60.03","6"
"03/25/12 17:26:10","32.256","14.7","212.85","0","60.03","6"
"03/25/12 17:31:10","32.2564","0.0","213.9","0","60.03","6"
"03/25/12 17:36:10","32.2566","0.0","213.26","222","60.03","6"
"03/25/12 17:41:11","32.257","0.0","214.02","164","60.07","5"
"03/25/12 17:46:11","32.2573","0.0","213.1","0","60.0","5"
"03/25/12 17:51:11","32.2576","0.0","212.51","0","60.03","5"
"03/25/12 17:56:10","32.258","0.0","212.88","0","60.03","5"
"03/25/12 18:06:13","32.2585","0.0","213.03","0","60.07","5"
"03/25/12 18:11:11","32.2586","0.0","213.55","0","59.96","4"
"03/26/12 07:16:10","32.2595","0.0","213.83","0","60.03","-1"
"03/26/12 07:21:12","32.2602","15.3","214.42","73","60.03","-1"
"03/26/12 07:26:10","32.2613","15.1","214.22","123","60.07","0"
"03/26/12 07:31:11","32.2627","27.3","214.53","161","60.0","0"
"03/26/12 07:36:11","32.2644","14.9","214.61","18","60.0","0"
"03/26/12 07:41:12","32.2666","35.3","214.08","136","60.03","1"
"03/26/12 07:46:11","32.2691","41.0","213.8","299","60.0","1"
"03/26/12 07:51:11","32.2721","36.9","213.17","154","60.03","1"
"03/26/12 07:56:12","32.2752","36.8","213.6","102","60.03","2"
"03/26/12 08:01:11","32.2785","51.0","214.42","207","60.07","2"
"03/26/12 08:06:10","32.2818","38.4","214.43","99","60.03","3"
"03/26/12 08:11:11","32.2853","51.8","214.33","357","60.03","3"
"03/26/12 08:16:10","32.2889","49.5","213.69","231","60.0","3"
"03/26/12 08:21:11","32.2927","43.9","214.5","367","60.07","3"
"03/26/12 08:26:10","32.2966","48.1","213.8","350","60.0","4"
"03/26/12 08:31:11","32.3005","49.3","214.56","97","60.0","4"
"03/26/12 08:36:11","32.3046","66.4","214.64","234","60.03","4"
"03/26/12 08:41:11","32.3089","53.8","214.76","339","60.0","4"
"03/26/12 08:46:11","32.3118","29.7","213.97","172","60.0","4"
"03/26/12 08:56:10","32.3186","45.6","215.05","223","60.0","4"
"03/26/12 09:01:12","32.3225","65.0","215.05","310","60.03","4"
"03/26/12 09:06:11","32.3274","47.5","214.4","271","60.03","4"
"03/26/12 09:11:10","32.3322","43.2","214.6","346","60.03","5"
"03/26/12 09:16:11","32.3376","73.3","215.8","361","60.03","5"
"03/26/12 09:21:10","32.345","111.8","216.77","529","60.03","5"
"03/26/12 09:26:10","32.3516","94.7","216.52","455","60.03","6"
"03/26/12 09:31:10","32.3575","97.6","216.3","469","60.03","6"
"03/26/12 09:36:11","32.3611","48.4","215.31","95","60.0","6"
"03/26/12 09:41:10","32.365","46.0","215.0","414","60.03","6"
"03/26/12 09:46:11","32.3711","44.8","214.54","198","60.03","6"
"03/26/12 09:51:11","32.3765","112.7","216.59","532","60.03","6"
"03/26/12 09:56:10","32.3855","52.0","214.98","122","60.03","6"
"03/26/12 10:01:11","32.3928","159.6","217.06","731","60.0","6"
"03/26/12 10:06:11","32.4043","151.7","216.92","702","60.03","7"
"03/26/12 10:11:11","32.4134","73.1","214.9","417","60.03","7"
"03/26/12 10:16:11","32.4247","145.5","217.79","671","60.03","8"
"03/26/12 10:21:11","32.4361","147.9","217.72","682","60.0","9"
"03/26/12 10:26:12","32.4477","150.6","218.05","692","60.03","9"
"03/26/12 10:31:10","32.4588","74.6","215.97","371","60.0","9"
"03/26/12 10:36:11","32.4682","158.6","217.42","731","60.03","9"
"03/26/12 10:41:11","32.4807","160.8","218.48","739","60.03","9"
"03/26/12 10:46:12","32.493","153.3","217.87","705","60.0","10"
"03/26/12 10:51:12","32.5045","131.6","217.94","613","60.03","10"
"03/26/12 10:56:11","32.5171","103.6","216.81","494","60.07","10"
"03/26/12 11:01:11","32.5281","126.3","218.06","594","60.0","10"
"03/26/12 11:06:10","32.5405","165.5","218.17","760","60.03","11"
"03/26/12 11:11:11","32.5534","166.6","219.2","757","60.0","11"
"03/26/12 11:16:10","32.5662","165.8","219.04","752","60.0","11"
"03/26/12 11:21:11","32.5791","166.1","217.69","761","60.0","11"
"03/26/12 11:26:10","32.5921","167.7","217.09","770","60.0","12"
"03/26/12 11:31:11","32.6053","168.8","218.12","773","60.0","12"
"03/26/12 11:36:11","32.6186","171.1","217.54","783","60.0","12"
"03/26/12 11:41:12","32.6319","171.4","217.04","786","60.03","12"
"03/26/12 11:46:11","32.6452","171.6","217.84","785","60.03","12"
"03/26/12 11:51:10","32.6587","173.4","218.49","789","60.03","12"
"03/26/12 11:56:11","32.6722","173.8","218.38","794","60.03","12"
"03/26/12 12:01:11","32.6858","174.0","216.98","798","59.96","12"
"03/26/12 12:06:11","32.6992","175.2","217.35","803","60.0","12"
"03/26/12 12:11:10","32.7129","174.3","217.18","800","60.0","13"
"03/26/12 12:16:11","32.7265","176.5","218.01","800","60.0","12"
"03/26/12 12:21:11","32.7402","175.3","217.75","801","60.03","12"
"03/26/12 12:26:11","32.7539","176.8","218.03","804","60.0","13"
"03/26/12 12:31:12","32.7675","174.4","218.56","795","60.03","13"
"03/26/12 12:36:11","32.781","173.8","218.39","788","60.0","13"
"03/26/12 12:41:12","32.7945","175.6","218.65","796","60.0","13"
"03/26/12 12:46:11","32.8081","174.8","218.12","798","60.0","13"
"03/26/12 12:51:11","32.8219","176.9","218.18","808","60.03","13"
"03/26/12 12:56:10","32.8355","174.3","217.91","794","60.07","13"
"03/26/12 13:01:10","32.849","176.5","218.66","800","59.96","13"
"03/26/12 13:06:10","32.8626","175.7","217.26","801","60.03","13"
"03/26/12 13:11:11","32.8764","175.3","218.85","795","60.0","13"
"03/26/12 13:16:12","32.89","174.5","218.63","794","60.03","13"
"03/26/12 13:21:12","32.9035","173.0","218.84","788","60.03","13"
"03/26/12 13:26:12","32.9168","170.0","219.12","772","60.0","13"
"03/26/12 13:31:11","32.9299","169.5","218.9","772","60.0","13"
"03/26/12 13:36:10","32.9432","170.5","218.95","777","60.0","13"
"03/26/12 13:41:12","32.9565","169.8","218.26","775","60.0","13"
"03/26/12 13:46:11","32.9698","169.0","218.37","772","60.03","13"
"03/26/12 13:51:11","32.983","169.5","218.7","770","60.0","13"
"03/26/12 13:56:11","32.996","167.8","218.78","768","60.03","13"
"03/26/12 14:01:10","33.009","165.8","218.83","753","60.03","13"
"03/26/12 14:06:10","33.0218","164.0","218.81","749","60.0","13"
"03/26/12 14:11:11","33.0346","163.9","218.58","747","60.0","12"
"03/26/12 14:16:10","33.0473","161.7","218.17","740","60.0","12"
"03/26/12 14:21:11","33.0599","160.6","217.69","738","60.03","12"
"03/26/12 14:26:12","33.0724","159.6","217.85","731","60.0","12"
"03/26/12 14:31:11","33.0847","158.9","218.31","724","60.0","11"
"03/26/12 14:36:10","33.0969","153.3","217.96","705","60.0","12"
"03/26/12 14:41:11","33.1089","151.0","217.65","695","60.0","11"
"03/26/12 14:46:11","33.1207","151.5","218.24","696","60.0","11"
"03/26/12 14:51:10","33.1325","150.2","218.27","691","60.0","11"
"03/26/12 14:56:11","33.1438","143.9","217.82","663","60.0","11"
"03/26/12 15:01:12","33.155","140.3","218.5","643","60.0","11"
"03/26/12 15:06:12","33.1657","135.7","218.12","628","60.0","11"
"03/26/12 15:11:11","33.1761","119.1","216.98","561","60.0","11"
"03/26/12 15:16:11","33.1854","102.3","216.53","488","59.96","11"
"03/26/12 15:21:12","33.194","113.7","216.24","539","60.0","11"
"03/26/12 15:26:12","33.2034","122.0","216.52","572","60.0","10"
"03/26/12 15:31:10","33.2129","122.1","217.31","572","60.0","10"
"03/26/12 15:36:11","33.2223","121.9","217.44","572","60.0","10"
"03/26/12 15:41:11","33.2309","98.4","216.43","472","60.0","10"
"03/26/12 15:46:12","33.2379","90.4","216.44","438","60.0","9"
"03/26/12 15:51:11","33.2457","106.9","217.1","505","60.0","9"
"03/26/12 15:56:11","33.2538","109.7","216.85","520","60.0","9"
"03/26/12 16:01:11","33.262","106.6","217.49","506","60.03","9"
"03/26/12 16:06:10","33.2692","86.4","216.44","421","60.0","9"
"03/26/12 16:11:10","33.2763","79.4","216.16","393","60.0","9"
"03/26/12 16:16:11","33.2822","71.6","215.36","358","60.0","8"
"03/26/12 16:21:10","33.2871","53.6","215.48","329","59.96","8"
"03/26/12 16:26:11","33.2909","38.4","216.3","75","60.0","8"
"03/26/12 16:31:12","33.2949","54.4","216.07","344","60.0","8"
"03/26/12 16:36:11","33.2987","62.1","216.05","161","60.0","7"
"03/26/12 16:41:10","33.3026","48.4","214.51","321","60.0","7"
"03/26/12 16:46:11","33.3064","40.3","215.27","104","60.0","7"
"03/26/12 16:51:11","33.3103","48.2","215.0","384","60.03","7"
"03/26/12 16:56:10","33.3141","41.9","215.25","228","60.03","6"
"03/26/12 17:01:10","33.318","50.8","216.16","110","60.03","6"
"03/26/12 17:06:11","33.3218","55.1","216.02","111","60.0","6"
"03/26/12 17:11:11","33.3255","46.4","214.81","184","60.03","6"
"03/26/12 17:16:11","33.3288","47.4","215.56","152","60.0","6"
"03/26/12 17:21:11","33.3324","52.7","215.28","149","60.0","6"
"03/26/12 17:26:11","33.3359","48.2","214.69","296","60.0","6"
"03/26/12 17:31:11","33.339","31.6","214.17","87","60.0","6"
"03/26/12 17:36:11","33.3417","29.3","214.32","216","60.03","6"
"03/26/12 17:41:11","33.3442","34.0","214.91","194","60.0","6"
"03/26/12 17:46:12","33.3464","37.6","213.81","41","60.0","6"
"03/26/12 17:51:12","33.3483","22.4","214.54","56","60.0","5"
"03/26/12 17:56:11","33.3499","20.4","213.07","253","60.07","5"
"03/26/12 18:01:11","33.3512","14.4","213.77","64","60.03","5"
"03/26/12 18:06:11","33.3523","11.5","213.59","1","60.03","5"
"03/26/12 18:11:11","33.3531","12.7","212.82","8","60.03","4"
"03/26/12 18:16:11","33.3537","13.9","212.78","161","60.0","4"
"03/26/12 18:21:11","33.354","0.0","212.95","22","60.0","4"
"03/26/12 18:26:10","33.3541","0.0","213.38","0","60.0","4"
"03/27/12 07:31:12","33.3548","11.7","214.21","2","60.03","5"
"03/27/12 07:36:12","33.3553","13.1","214.38","67","60.03","6"
"03/27/12 07:41:12","33.3559","12.5","213.08","8","60.03","6"
"03/27/12 07:46:12","33.3565","13.1","214.86","4","60.03","6"
"03/27/12 07:51:11","33.3571","0.0","214.51","0","60.0","6"
"03/27/12 07:56:11","33.3577","13.1","215.1","3","60.03","6"
"03/27/12 08:01:12","33.3583","12.4","213.92","0","60.03","6"
"03/27/12 08:06:12","33.3589","11.5","214.58","0","60.03","6"
"03/27/12 08:11:12","33.3594","10.4","213.53","6","60.03","6"
"03/27/12 08:16:11","33.3597","7.4","213.11","0","60.0","6"
"03/27/12 08:21:11","33.3603","13.8","213.66","187","60.03","6"
"03/27/12 08:26:12","33.3614","21.1","213.04","239","60.03","6"
"03/27/12 08:31:12","33.3629","27.5","214.1","60","60.03","6"
"03/27/12 08:36:11","33.3645","16.0","213.82","260","60.0","7"
"03/27/12 08:41:12","33.3661","34.5","213.66","194","60.0","7"
"03/27/12 08:46:12","33.3678","14.4","213.32","7","60.0","8"
"03/27/12 08:51:11","33.3686","12.1","213.77","1","60.03","8"
"03/27/12 08:56:12","33.3696","6.9","214.43","267","60.03","8"
"03/27/12 09:01:11","33.3708","19.6","214.53","204","60.07","9"
"03/27/12 09:06:11","33.3722","25.1","214.13","56","60.03","9"
"03/27/12 09:11:13","33.3737","23.5","214.31","29","60.03","9"
"03/27/12 09:16:11","33.3753","10.8","214.08","143","60.0","9"
"03/27/12 09:21:12","33.377","29.9","214.54","192","60.0","9"
"03/27/12 09:26:12","33.3787","19.5","213.74","212","60.0","9"
"03/27/12 09:31:11","33.3804","30.0","214.23","176","60.0","9"
"03/27/12 09:36:11","33.3826","36.0","214.28","252","60.03","10"
"03/27/12 09:41:12","33.385","33.0","214.76","245","60.0","10"
"03/27/12 09:46:12","33.3869","11.7","213.79","89","60.0","10"
"03/27/12 09:56:11","33.3906","26.6","213.07","145","60.0","10"
"03/27/12 10:01:12","33.3926","16.1","213.28","89","60.0","10"
"03/27/12 10:06:12","33.3936","11.5","214.16","4","60.0","10"
"03/27/12 10:11:13","33.3953","33.7","213.8","79","60.03","10"
"03/27/12 10:16:12","33.397","12.9","213.94","6","60.0","10"
"03/27/12 10:21:12","33.3981","34.9","214.43","133","60.0","10"
"03/27/12 10:26:13","33.4004","34.7","213.41","90","60.0","10"
"03/27/12 10:31:11","33.402","19.7","214.77","185","60.03","10"
"03/27/12 10:36:12","33.4035","24.5","214.98","273","60.03","10"
"03/27/12 10:41:12","33.4048","14.4","214.48","104","60.0","10"
"03/27/12 10:46:12","33.4057","24.1","214.37","235","60.0","10"
"03/27/12 10:51:11","33.4066","13.9","214.17","2","60.0","10"
"03/27/12 10:56:12","33.4079","11.9","214.68","122","60.03","11"
"03/27/12 11:01:11","33.4099","28.6","214.88","23","60.03","10"
"03/27/12 11:06:12","33.4112","13.0","213.96","5","60.0","10"
"03/27/12 11:11:11","33.4119","13.8","214.49","220","60.03","10"
"03/27/12 11:16:12","33.4126","15.7","213.9","6","60.0","10"
"03/27/12 11:21:11","33.4139","21.9","214.08","59","60.03","10"
"03/27/12 11:26:12","33.4152","10.8","214.47","0","60.03","10"
"03/27/12 11:36:12","33.417","13.8","213.71","1","60.03","11"
"03/27/12 11:41:12","33.4174","0.0","213.59","0","60.0","11"
"03/27/12 11:46:11","33.418","7.1","214.04","0","60.03","11"
"03/27/12 11:51:12","33.4186","14.2","212.68","0","60.03","11"
"03/27/12 11:56:11","33.419","0.0","213.41","0","60.03","11"
"03/27/12 12:01:11","33.4196","14.8","213.85","70","60.03","11"
"03/27/12 12:06:12","33.4204","19.0","214.0","150","60.03","11"
"03/27/12 12:11:12","33.4216","13.6","213.26","14","60.0","11"
"03/27/12 12:16:11","33.4224","15.3","214.07","1","60.0","11"
"03/27/12 12:21:12","33.423","13.5","214.0","6","60.0","11"
"03/27/12 12:26:13","33.4233","0.0","213.16","0","60.03","11"
"03/27/12 12:31:12","33.4235","0.9","213.76","204","60.0","11"
"03/27/12 12:36:11","33.4238","0.0","214.28","2","60.0","11"
"03/27/12 12:41:14","33.4244","0.0","214.35","0","60.03","11"
"03/27/12 12:46:12","33.4251","13.8","214.08","45","60.0","11"
"03/27/12 12:51:12","33.4265","29.4","215.24","114","60.03","11"
"03/27/12 12:56:11","33.4299","47.5","214.86","221","60.03","11"
"03/27/12 13:01:12","33.4354","38.3","215.04","112","60.0","12"
"03/27/12 13:06:12","33.4384","33.6","214.36","150","60.0","13"
"03/27/12 13:11:12","33.4415","46.2","214.93","317","60.07","13"
"03/27/12 13:16:12","33.4451","173.5","217.73","790","60.03","13"
"03/27/12 13:21:11","33.4504","75.2","216.05","371","60.0","13"
"03/27/12 13:26:13","33.4602","52.1","215.49","328","60.03","14"
"03/27/12 13:31:11","33.4678","41.0","216.01","394","60.03","14"
"03/27/12 13:36:11","33.4724","137.7","218.3","641","60.03","15"
"03/27/12 13:41:11","33.4833","163.5","218.13","752","60.03","16"
"03/27/12 13:46:12","33.495","132.8","217.78","626","60.03","17"
"03/27/12 13:51:13","33.5071","157.0","218.22","721","60.0","17"
"03/27/12 13:56:11","33.5193","157.8","217.85","726","60.0","17"
"03/27/12 14:01:12","33.5316","158.2","217.36","728","60.03","18"
"03/27/12 14:06:11","33.5438","155.1","217.69","714","60.03","18"
"03/27/12 14:11:12","33.5558","151.5","218.23","696","60.0","18"
"03/27/12 14:16:12","33.5676","149.8","218.6","687","60.03","18"
"03/27/12 14:21:12","33.5793","146.6","217.71","678","60.03","18"
"03/27/12 14:26:13","33.5908","147.8","218.11","680","60.0","18"
"03/27/12 14:31:11","33.6021","145.1","218.49","670","60.03","18"
"03/27/12 14:36:12","33.6134","142.9","217.39","664","60.03","18"
"03/27/12 14:41:11","33.6244","141.5","217.83","655","60.03","19"
"03/27/12 14:46:12","33.6353","138.2","216.89","641","60.03","19"
"03/27/12 14:51:12","33.6459","136.1","216.6","634","60.03","19"
"03/27/12 14:56:12","33.6565","132.8","216.73","622","60.03","19"
"03/27/12 15:01:12","33.6669","133.0","216.84","622","60.03","19"
"03/27/12 15:06:11","33.6769","128.3","217.02","597","60.0","19"
"03/27/12 15:11:11","33.6868","127.7","217.25","594","60.03","19"
"03/27/12 15:16:11","33.6965","123.1","216.21","579","60.0","19"
"03/27/12 15:21:11","33.7059","120.6","217.11","565","60.0","19"
"03/27/12 15:26:12","33.7152","115.4","216.43","549","60.03","19"
"03/27/12 15:31:12","33.7242","114.1","217.07","538","60.0","19"
"03/27/12 15:36:12","33.7328","64.9","215.09","333","60.0","19"
"03/27/12 15:41:11","33.7392","26.6","214.45","193","60.03","19"
"03/27/12 15:46:13","33.7469","108.3","215.95","515","60.0","20"
"03/27/12 15:51:11","33.7549","100.8","215.86","485","60.0","19"
"03/27/12 15:56:12","33.7624","95.9","216.5","463","60.03","19"
"03/27/12 16:01:12","33.7697","87.6","216.38","428","60.0","19"
"03/27/12 16:06:13","33.7767","29.7","214.15","78","60.0","19"
"03/27/12 16:11:12","33.7828","85.2","215.69","415","60.03","19"
"03/27/12 16:16:11","33.7884","28.2","214.32","95","60.03","19"
"03/27/12 16:21:12","33.7949","79.6","216.24","395","60.03","19"
"03/27/12 16:26:12","33.8008","78.0","215.83","385","60.03","19"
"03/27/12 16:31:12","33.8052","35.1","214.75","245","60.0","19"
"03/27/12 16:36:13","33.8109","72.7","215.39","365","60.0","19"
"03/27/12 16:41:13","33.815","68.8","215.03","349","60.03","19"
"03/27/12 16:46:12","33.8201","62.3","215.01","321","60.03","19"
"03/27/12 16:51:11","33.8245","63.4","215.17","323","60.03","19"
"03/27/12 16:56:12","33.8285","47.9","215.1","385","60.03","19"
"03/27/12 17:01:13","33.8323","41.5","215.26","301","60.03","19"
"03/27/12 17:06:11","33.836","56.4","214.78","196","60.03","19"
"03/27/12 17:11:12","33.8395","48.8","215.04","376","60.03","19"
"03/27/12 17:16:12","33.8428","36.6","214.32","182","60.03","19"
"03/27/12 17:21:11","33.8458","38.1","214.21","137","60.0","19"
"03/27/12 17:26:12","33.8485","29.0","214.14","78","60.03","19"
"03/27/12 17:31:12","33.85","15.9","213.66","211","60.03","19"
"03/27/12 17:36:12","33.8508","0.0","213.46","0","60.0","19"
"03/27/12 17:41:12","33.8513","0.0","212.87","11","60.07","18"
"03/27/12 17:46:11","33.8517","0.0","213.14","0","60.03","18"
"03/28/12 08:11:13","33.8526","0.0","214.29","0","60.03","7"
"03/28/12 08:16:12","33.8529","0.0","213.85","0","60.03","7"
"03/28/12 08:21:12","33.8533","12.5","214.84","2","60.03","7"
"03/28/12 08:26:13","33.8537","12.8","215.23","226","60.03","7"
"03/28/12 08:31:12","33.8544","14.4","214.08","2","60.03","7"
"03/28/12 08:36:13","33.8553","4.7","214.29","182","60.03","7"
"03/28/12 08:41:13","33.8562","15.2","214.72","13","60.03","7"
"03/28/12 08:46:11","33.8573","12.3","214.79","13","60.03","8"
"03/28/12 08:51:12","33.8588","27.4","214.59","58","60.03","8"
"03/28/12 08:56:13","33.8604","12.4","215.13","30","60.03","8"
"03/28/12 09:01:13","33.8615","16.4","214.4","49","60.0","8"
"03/28/12 09:06:11","33.8628","15.0","214.78","8","60.03","8"
"03/28/12 09:11:12","33.8645","25.2","216.19","146","60.03","8"
"03/28/12 09:16:12","33.8671","48.0","215.68","163","60.0","9"
"03/28/12 09:21:12","33.8697","17.7","214.45","99","60.03","9"
"03/28/12 09:26:11","33.8708","13.4","213.97","6","60.03","9"
"03/28/12 09:31:12","33.8716","15.6","215.12","4","60.0","9"
"03/28/12 09:36:13","33.8722","10.9","214.03","0","60.03","8"
"03/28/12 09:41:12","33.8731","14.9","215.49","21","60.0","8"
"03/28/12 09:46:12","33.8744","13.0","215.46","66","60.0","8"
"03/28/12 09:51:12","33.8754","13.2","215.74","2","60.0","8"
"03/28/12 09:56:13","33.8762","12.0","214.32","0","60.03","8"
"03/28/12 10:01:12","33.8774","21.3","214.67","149","60.0","8"
"03/28/12 10:06:12","33.8796","29.1","214.36","47","60.0","9"
"03/28/12 10:11:12","33.8818","27.0","214.92","177","60.03","9"
"03/28/12 10:16:12","33.8841","37.5","215.15","222","60.0","9"
"03/28/12 10:21:12","33.8865","14.5","214.7","206","60.03","9"
"03/28/12 10:26:12","33.8888","41.4","214.91","180","60.03","9"
"03/28/12 10:31:13","33.8919","47.6","215.31","214","60.0","9"
"03/28/12 10:36:13","33.8956","41.5","215.97","170","60.0","9"
"03/28/12 10:41:13","33.8988","38.0","215.63","387","60.03","10"
"03/28/12 10:46:12","33.9024","49.0","215.31","347","60.03","10"
"03/28/12 10:51:12","33.9061","45.7","214.82","313","60.03","10"
"03/28/12 10:56:13","33.9091","32.6","215.73","207","60.03","10"
"03/28/12 11:01:11","33.912","39.5","216.14","225","60.0","10"
"03/28/12 11:06:12","33.9145","21.2","216.23","187","60.03","10"
"03/28/12 11:11:12","33.9162","18.3","216.18","217","60.0","10"
"03/28/12 11:16:13","33.9175","12.8","215.58","3","60.0","9"
"03/28/12 11:21:12","33.9188","22.5","215.78","226","60.03","9"
"03/28/12 11:26:12","33.921","34.5","216.46","259","60.03","9"
"03/28/12 11:31:13","33.9236","28.5","216.17","135","60.03","9"
"03/28/12 11:36:13","33.926","25.9","215.81","17","60.0","9"
"03/28/12 11:41:12","33.928","18.9","215.07","288","60.03","9"
"03/28/12 11:46:12","33.93","28.8","215.53","90","60.03","9"
"03/28/12 11:51:12","33.9322","30.4","216.44","241","60.03","9"
"03/28/12 11:56:13","33.9348","43.0","216.22","267","60.03","10"
"03/28/12 12:01:11","33.9375","26.5","215.75","228","60.0","10"
"03/28/12 12:06:12","33.9397","22.1","214.25","259","60.0","10"
"03/28/12 12:11:12","33.9413","10.9","213.67","114","60.03","9"
"03/28/12 12:16:12","33.9429","18.0","213.86","263","60.0","9"
"03/28/12 12:21:12","33.9448","27.8","214.43","142","60.03","9"
"03/28/12 12:26:12","33.9467","21.4","213.78","17","60.03","9"
"03/28/12 12:31:13","33.9484","13.7","214.51","45","60.0","9"
"03/28/12 12:36:12","33.9504","15.8","213.73","128","60.0","9"
"03/28/12 12:41:13","33.9519","22.0","214.33","247","60.03","9"
"03/28/12 12:46:12","33.9533","19.7","214.8","205","60.03","9"
"03/28/12 12:51:12","33.9548","14.1","214.7","38","60.03","9"
"03/28/12 12:56:12","33.9561","11.8","214.73","16","60.0","9"
"03/28/12 13:01:12","33.958","24.5","214.76","226","60.0","9"
"03/28/12 13:06:12","33.9604","32.1","214.94","138","60.07","9"
"03/28/12 13:11:13","33.963","42.9","215.48","212","60.03","9"
"03/28/12 13:16:12","33.9661","49.7","215.16","97","60.03","9"
"03/28/12 13:21:11","33.9694","44.0","215.07","95","60.03","10"
"03/28/12 13:26:12","33.9721","38.5","215.9","258","60.03","10"
"03/28/12 13:31:12","33.9748","29.1","215.76","282","60.0","10"
"03/28/12 13:36:13","33.9775","39.0","216.68","248","60.03","10"
"03/28/12 13:41:13","33.9804","45.3","216.07","107","60.03","11"
"03/28/12 13:46:12","33.9831","35.9","216.51","119","60.0","11"
"03/28/12 13:51:12","33.9856","38.4","216.5","280","60.03","11"
"03/28/12 13:56:13","33.9882","26.6","215.41","121","60.03","10"
"03/28/12 14:01:11","33.9906","37.1","215.79","75","60.03","11"
"03/28/12 14:06:12","33.993","25.8","215.6","165","60.0","10"
"03/28/12 14:11:12","33.9953","25.2","215.24","18","60.0","10"
"03/28/12 14:16:12","33.997","13.8","215.24","30","60.0","10"
"03/28/12 14:21:12","33.9986","25.0","214.55","147","60.03","10"
"03/28/12 14:26:13","34.0001","17.4","214.72","174","60.07","10"
"03/28/12 14:31:13","34.0018","16.1","215.68","261","60.03","9"
"03/28/12 14:41:13","34.0055","23.2","214.89","53","60.03","9"
"03/28/12 14:46:13","34.0077","26.7","215.3","71","60.0","9"
"03/28/12 14:51:12","34.0102","38.3","215.52","280","60.03","10"
"03/28/12 14:56:12","34.013","32.7","215.26","112","60.0","10"
"03/28/12 15:01:12","34.016","39.3","214.83","301","60.07","10"
"03/28/12 15:06:12","34.0185","29.6","215.87","199","60.03","10"
"03/28/12 15:11:13","34.0206","32.3","214.93","118","60.03","10"
"03/28/12 15:16:11","34.0227","20.1","215.02","209","60.03","10"
"03/28/12 15:21:12","34.0241","14.2","215.98","9","60.07","10"
"03/28/12 15:26:13","34.0258","24.1","216.14","150","60.0","10"
"03/28/12 15:31:13","34.0278","32.2","216.01","191","60.03","10"
"03/28/12 15:36:13","34.0302","35.6","215.55","124","60.03","10"
"03/28/12 15:41:12","34.0324","32.1","215.62","169","60.07","10"
"03/28/12 15:46:12","34.0345","26.8","215.44","43","60.0","10"
"03/28/12 15:51:12","34.0366","26.7","216.01","100","60.03","10"
"03/28/12 15:56:13","34.0391","27.6","215.43","191","60.03","10"
"03/28/12 16:01:13","34.0414","24.9","215.69","135","60.03","11"
"03/28/12 16:06:13","34.0428","5.6","215.48","166","60.03","11"
"03/28/12 16:11:12","34.0437","15.0","215.29","3","60.03","10"
"03/28/12 16:16:12","34.0452","14.7","215.51","34","60.03","10"
"03/28/12 16:21:13","34.0465","15.0","215.06","44","60.0","10"
"03/28/12 16:26:13","34.0476","23.4","215.32","139","60.03","10"
"03/28/12 16:31:12","34.0488","15.4","214.62","5","60.03","10"
"03/28/12 16:36:12","34.05","11.7","213.78","76","60.0","10"
"03/28/12 16:41:13","34.0513","16.6","213.55","223","60.0","10"
"03/28/12 16:46:12","34.0526","11.0","213.76","163","60.03","10"
"03/28/12 16:51:13","34.0538","13.5","213.22","4","60.03","10"
"03/28/12 16:56:12","34.0547","12.0","213.45","0","60.0","9"
"03/28/12 17:01:12","34.0554","10.5","213.44","29","60.03","9"
"03/28/12 17:06:13","34.0562","14.1","213.0","0","60.0","9"
"03/28/12 17:11:12","34.0569","4.5","213.46","214","60.03","9"
"03/28/12 17:16:12","34.0573","11.4","212.82","12","60.0","9"
"03/28/12 17:21:12","34.0576","2.9","212.88","0","60.0","9"
"03/28/12 17:26:12","34.0578","6.4","212.07","248","60.03","9"
"03/28/12 17:31:12","34.058","0.0","213.86","246","60.03","9"
"03/28/12 17:36:15","34.0585","0.0","213.56","0","60.0","9"
"03/28/12 17:41:12","34.0589","13.9","213.3","50","60.03","9"
"03/28/12 17:46:12","34.0594","0.0","212.11","23","60.03","9"
"03/28/12 17:51:13","34.0598","0.0","214.23","0","60.03","9"
"03/28/12 17:56:13","34.0602","0.0","214.21","0","60.0","9"
"03/28/12 18:01:13","34.0605","0.0","214.19","0","60.03","9"
"03/28/12 18:11:12","34.0609","0.0","214.48","0","60.03","9"
"03/28/12 18:16:14","34.0611","0.0","213.54","0","60.03","8"
"03/28/12 18:21:15","34.0613","7.9","214.8","188","60.03","9"
"03/29/12 07:21:13","34.0621","0.0","215.66","0","60.03","3"
"03/29/12 07:26:12","34.0624","0.0","215.46","0","60.03","4"
"03/29/12 07:31:13","34.0627","12.3","215.55","0","60.03","4"
"03/29/12 07:36:13","34.063","13.6","215.19","6","60.03","4"
"03/29/12 07:41:13","34.0635","0.0","214.36","125","60.0","4"
"03/29/12 07:46:14","34.0639","0.0","215.47","0","60.03","5"
"03/29/12 07:51:13","34.0644","0.0","215.54","0","60.03","5"
"03/29/12 07:56:13","34.0649","14.1","215.4","0","60.03","5"
"03/29/12 08:01:14","34.0654","6.1","215.37","227","60.0","5"
"03/29/12 08:06:12","34.0659","10.6","215.91","4","60.03","5"
"03/29/12 08:11:13","34.0665","11.6","215.73","1","60.0","5"
"03/29/12 08:16:12","34.0671","7.5","215.2","0","60.0","5"
"03/29/12 08:21:13","34.0678","13.3","215.33","0","60.07","5"
"03/29/12 08:26:12","34.0686","10.0","214.52","0","60.03","5"
"03/29/12 08:31:13","34.0695","11.5","215.02","15","60.0","6"
"03/29/12 08:36:12","34.0704","18.7","215.84","179","60.03","6"
"03/29/12 08:41:12","34.0717","17.4","215.54","135","60.03","6"
"03/29/12 08:46:12","34.0732","19.6","214.28","270","60.03","6"
"03/29/12 08:51:12","34.0748","19.6","215.14","62","60.03","6"
"03/29/12 08:56:13","34.0765","13.1","215.26","247","60.03","6"
"03/29/12 09:01:13","34.0783","31.1","215.9","165","60.0","6"
"03/29/12 09:06:13","34.0799","13.6","215.24","124","60.03","6"
"03/29/12 09:11:12","34.0814","14.2","215.47","22","60.0","7"
"03/29/12 09:16:13","34.0831","32.2","215.52","117","60.03","7"
"03/29/12 09:21:13","34.0848","24.1","214.93","171","60.03","7"
"03/29/12 09:26:14","34.0865","23.3","214.98","282","60.03","7"
"03/29/12 09:31:13","34.0885","13.6","214.94","183","60.0","7"
"03/29/12 09:36:13","34.0902","24.5","214.47","283","60.03","7"
"03/29/12 09:41:14","34.0922","23.8","214.08","213","60.0","8"
"03/29/12 09:46:14","34.0944","33.1","214.65","205","60.03","8"
"03/29/12 09:51:13","34.0967","27.6","215.14","127","60.03","8"
"03/29/12 09:56:13","34.0987","22.5","214.45","257","60.0","8"
"03/29/12 10:01:13","34.1011","42.4","215.04","120","60.0","8"
"03/29/12 10:06:13","34.104","39.5","215.07","296","60.07","9"
"03/29/12 10:11:13","34.1066","35.7","214.53","225","60.0","9"
"03/29/12 10:16:13","34.1089","35.4","214.39","74","60.03","9"
"03/29/12 10:21:14","34.1113","25.2","215.34","242","60.0","8"
"03/29/12 10:26:12","34.1133","14.6","214.32","41","60.0","8"
"03/29/12 10:31:13","34.1154","26.8","214.4","152","60.0","8"
"03/29/12 10:36:14","34.1178","31.9","215.91","181","60.03","7"
"03/29/12 10:41:12","34.1201","34.2","216.27","103","60.0","7"
"03/29/12 10:46:13","34.1221","31.3","216.1","71","60.03","7"
"03/29/12 10:51:12","34.1244","29.6","216.37","220","60.03","7"
"03/29/12 10:56:13","34.1269","29.6","216.9","191","60.03","7"
"03/29/12 11:01:14","34.1297","31.6","215.58","87","60.03","7"
"03/29/12 11:06:12","34.1325","33.9","215.58","240","59.96","7"
"03/29/12 11:11:12","34.1358","38.1","215.95","375","60.0","8"
"03/29/12 11:16:13","34.1395","47.6","216.56","343","60.0","8"
"03/29/12 11:21:12","34.1426","28.9","216.39","88","60.0","8"
"03/29/12 11:26:13","34.1453","42.7","216.43","250","60.03","8"
"03/29/12 11:31:14","34.1484","40.7","214.91","221","60.0","8"
"03/29/12 11:36:13","34.1514","44.3","212.73","132","60.0","8"
"03/29/12 11:41:13","34.1553","48.4","213.22","395","60.03","8"
"03/29/12 11:46:14","34.1592","57.2","214.06","196","60.03","8"
"03/29/12 11:51:13","34.1631","54.9","214.11","350","60.0","9"
"03/29/12 11:56:14","34.1671","40.1","214.08","256","60.03","9"
"03/29/12 12:01:14","34.1719","88.4","215.17","433","60.0","9"
"03/29/12 12:06:12","34.1779","75.6","215.41","377","60.0","9"
"03/29/12 12:11:14","34.1827","55.8","214.32","184","60.03","9"
"03/29/12 12:16:14","34.1866","56.8","213.41","250","59.96","9"
"03/29/12 12:21:12","34.1904","41.1","213.12","387","60.0","9"
"03/29/12 12:26:13","34.1942","59.2","213.97","333","60.03","9"
"03/29/12 12:31:14","34.1981","49.9","214.36","338","60.03","9"
"03/29/12 12:36:13","34.2019","57.1","215.04","156","60.03","9"
"03/29/12 12:41:13","34.2058","51.7","213.94","161","60.0","9"
"03/29/12 12:46:14","34.2093","51.5","214.02","395","60.0","9"
"03/29/12 12:51:12","34.2128","48.5","213.83","307","60.03","9"
"03/29/12 12:56:13","34.216","51.9","214.21","118","60.03","9"
"03/29/12 13:01:13","34.2196","54.8","215.02","209","60.03","9"
"03/29/12 13:06:12","34.2233","47.0","214.81","390","60.0","9"
"03/29/12 13:11:12","34.2269","48.3","215.45","363","60.03","9"
"03/29/12 13:16:12","34.2301","35.4","215.36","121","60.0","9"
"03/29/12 13:21:13","34.2333","48.0","214.04","192","60.07","9"
"03/29/12 13:26:12","34.2366","40.4","215.65","176","60.0","9"
"03/29/12 13:31:14","34.2401","50.6","215.54","223","60.03","9"
"03/29/12 13:36:13","34.2433","33.6","216.03","327","60.0","9"
"03/29/12 13:41:13","34.2462","33.5","215.37","281","60.03","9"
"03/29/12 13:46:13","34.2492","40.5","215.2","179","60.03","9"
"03/29/12 13:51:14","34.2525","36.8","215.57","325","60.03","9"
"03/29/12 13:56:12","34.2561","42.7","215.13","218","60.03","8"
"03/29/12 14:01:13","34.2599","46.9","215.63","406","60.0","9"
"03/29/12 14:06:13","34.2637","60.8","215.84","325","60.03","9"
"03/29/12 14:11:13","34.2677","47.6","215.58","180","60.03","9"
"03/29/12 14:16:13","34.2715","45.9","214.65","139","60.0","9"
"03/29/12 14:21:13","34.2752","44.5","215.06","240","60.0","9"
"03/29/12 14:26:12","34.2788","49.7","215.84","335","60.0","9"
"03/29/12 14:31:12","34.2825","41.2","216.52","392","60.03","9"
"03/29/12 14:36:14","34.286","42.3","215.66","348","60.03","9"
"03/29/12 14:41:12","34.2887","30.1","215.44","187","60.0","9"
"03/29/12 14:46:12","34.2914","32.7","216.03","103","60.03","8"
"03/29/12 14:51:12","34.2943","34.9","216.41","188","60.03","8"
"03/29/12 14:56:14","34.2974","41.4","215.75","271","60.03","8"
"03/29/12 15:01:13","34.3009","42.4","216.08","372","60.03","8"
"03/29/12 15:06:13","34.3046","53.5","215.4","148","60.03","8"
"03/29/12 15:11:12","34.3081","38.3","216.21","202","60.0","8"
"03/29/12 15:16:13","34.3119","47.7","215.71","376","60.03","9"
"03/29/12 15:21:13","34.3157","48.8","215.91","77","60.03","9"
"03/29/12 15:26:13","34.3195","63.0","215.42","231","60.03","9"
"03/29/12 15:31:13","34.3234","37.3","216.48","73","60.0","9"
"03/29/12 15:36:12","34.3272","55.0","215.55","375","60.07","9"
"03/29/12 15:41:13","34.3308","53.3","215.55","237","60.0","9"
"03/29/12 15:46:14","34.3346","40.8","215.5","189","60.03","9"
"03/29/12 15:51:12","34.3384","51.6","216.07","276","60.03","9"
"03/29/12 15:56:13","34.3421","50.9","216.16","399","60.03","8"
"03/29/12 16:01:13","34.3457","49.9","215.47","234","60.0","8"
"03/29/12 16:06:14","34.3489","33.9","216.59","235","60.0","8"
"03/29/12 16:11:12","34.3519","29.6","215.65","265","60.0","8"
"03/29/12 16:16:12","34.3543","27.1","215.29","139","60.03","8"
"03/29/12 16:21:12","34.3568","29.7","214.29","104","60.0","8"
"03/29/12 16:26:14","34.3596","43.2","216.4","314","60.03","8"
"03/29/12 16:31:14","34.363","58.0","216.0","117","60.03","8"
"03/29/12 16:36:12","34.3668","52.8","215.83","325","60.0","8"
"03/29/12 16:41:13","34.3705","51.2","215.13","371","60.03","8"
"03/29/12 16:46:13","34.3735","38.3","215.12","354","60.03","8"
"03/29/12 16:51:12","34.377","47.0","214.99","104","60.03","8"
"03/29/12 16:56:13","34.3808","56.7","214.34","133","60.07","8"
"03/29/12 17:01:13","34.3847","42.8","214.85","354","60.03","8"
"03/29/12 17:06:13","34.3884","43.0","215.05","317","60.07","8"
"03/29/12 17:11:14","34.3914","34.0","214.63","221","60.0","8"
"03/29/12 17:16:12","34.3944","29.7","214.91","80","60.03","7"
"03/29/12 17:21:14","34.3971","40.4","215.02","135","60.0","7"
"03/29/12 17:26:12","34.3997","37.9","215.09","239","60.03","7"
"03/29/12 17:31:13","34.4022","31.7","215.08","66","60.07","6"
"03/29/12 17:36:14","34.4043","18.0","213.96","25","60.03","6"
"03/29/12 17:41:12","34.4061","29.2","214.53","111","60.0","6"
"03/29/12 17:46:13","34.4076","10.6","213.68","3","60.0","6"
"03/29/12 17:51:14","34.4089","22.1","214.49","254","60.07","6"
"03/29/12 17:56:12","34.4099","5.2","214.96","234","60.03","6"
"03/29/12 18:01:14","34.4107","11.6","214.54","11","60.03","6"
"03/29/12 18:06:12","34.4114","13.5","214.17","78","60.03","5"
"03/29/12 18:11:13","34.412","0.0","213.84","0","60.03","5"
"03/29/12 18:16:12","34.4125","6.6","213.95","123","60.07","5"
"03/29/12 18:21:13","34.4129","0.0","213.99","0","60.0","5"
"03/29/12 18:26:13","34.4133","0.0","213.6","0","60.03","5"
"03/29/12 18:31:14","34.4136","6.4","213.85","224","60.0","5"
"03/29/12 18:36:13","34.414","13.4","213.99","89","60.03","5"
"03/29/12 18:41:14","34.4142","0.0","213.74","0","60.03","5"
"03/30/12 08:26:13","34.4151","7.3","214.46","0","60.0","4"
"03/30/12 08:31:13","34.4155","0.0","214.39","4","60.03","5"
"03/30/12 08:36:16","34.4159","0.0","213.92","0","60.03","5"
"03/30/12 08:41:14","34.4164","0.0","214.74","137","60.03","5"
"03/30/12 08:46:14","34.4169","11.1","213.08","6","60.0","5"
"03/30/12 08:51:14","34.4174","13.3","213.06","7","60.03","5"
"03/30/12 08:56:13","34.4178","0.0","213.67","0","60.0","5"
"03/30/12 09:01:13","34.4182","0.0","213.1","0","60.0","5"
"03/30/12 09:06:14","34.4188","13.8","214.03","42","60.0","5"
"03/30/12 09:11:13","34.4194","7.4","214.1","0","60.0","5"
"03/30/12 09:16:13","34.4201","15.1","213.38","0","60.07","5"
"03/30/12 09:21:14","34.4208","14.0","213.29","0","60.0","5"
"03/30/12 09:26:14","34.4216","12.9","213.54","4","60.07","5"
"03/30/12 09:31:13","34.4224","11.2","213.51","40","60.0","5"
"03/30/12 09:36:14","34.4234","7.1","214.18","218","60.03","5"
"03/30/12 09:41:13","34.4243","12.5","214.35","8","60.03","5"
"03/30/12 09:46:13","34.4253","11.4","214.01","146","60.0","6"
"03/30/12 09:51:13","34.4265","22.8","213.47","108","60.03","6"
"03/30/12 09:56:13","34.4276","14.0","214.63","10","60.03","6"
"03/30/12 10:01:13","34.4288","18.7","214.46","265","60.03","6"
"03/30/12 10:06:13","34.4302","15.0","214.1","29","60.03","6"
"03/30/12 10:11:13","34.4315","12.4","213.6","156","60.03","6"
"03/30/12 10:16:14","34.433","11.4","214.32","13","60.03","6"
"03/30/12 10:21:13","34.4344","17.7","214.55","33","60.0","6"
"03/30/12 10:26:13","34.4358","11.3","214.88","121","60.03","6"
"03/30/12 10:31:14","34.4373","22.0","214.37","14","60.03","6"
"03/30/12 10:36:14","34.4388","31.0","214.83","112","60.03","6"
"03/30/12 10:41:14","34.4402","16.4","214.2","240","60.03","6"
"03/30/12 10:46:13","34.442","32.5","213.73","192","60.0","6"
"03/30/12 10:51:14","34.444","25.3","214.6","81","60.0","6"
"03/30/12 10:56:14","34.4464","25.2","214.99","171","60.03","6"
"03/30/12 11:01:14","34.4483","17.5","214.75","113","60.0","6"
"03/30/12 11:06:14","34.4501","29.8","214.61","269","60.0","6"
"03/30/12 11:11:14","34.4518","29.1","214.1","29","60.0","6"
"03/30/12 11:16:14","34.4539","37.4","214.19","170","60.0","6"
"03/30/12 11:21:13","34.4563","28.6","214.92","104","60.0","6"
"03/30/12 11:26:13","34.4591","38.7","214.89","254","60.0","6"
"03/30/12 11:31:13","34.4617","35.9","213.76","219","60.03","7"
"03/30/12 11:36:14","34.465","50.3","215.25","222","60.03","7"
"03/30/12 11:41:15","34.4686","57.2","214.71","203","60.03","7"
"03/30/12 11:46:14","34.4723","39.3","214.85","393","60.03","7"
"03/30/12 11:51:13","34.4756","46.2","215.44","124","60.03","8"
"03/30/12 11:56:14","34.4788","37.5","215.18","129","60.03","8"
"03/30/12 12:01:13","34.482","34.7","214.35","255","60.0","8"
"03/30/12 12:06:13","34.4847","29.1","214.17","262","60.03","8"
"03/30/12 12:11:14","34.4869","35.7","213.67","297","60.0","8"
"03/30/12 12:16:13","34.4888","13.9","213.5","213","60.03","7"
"03/30/12 12:21:13","34.4905","27.3","214.82","77","60.03","7"
"03/30/12 12:26:14","34.492","19.5","214.19","43","60.03","7"
"03/30/12 12:31:14","34.4936","23.5","214.27","18","60.0","7"
"03/30/12 12:36:13","34.4952","13.4","214.44","145","60.0","7"
"03/30/12 12:41:13","34.4967","15.9","213.97","262","60.03","7"
"03/30/12 12:46:14","34.4984","12.9","213.53","35","60.03","7"
"03/30/12 12:51:13","34.5002","20.4","215.01","48","60.03","7"
"03/30/12 12:56:13","34.5018","11.6","215.32","187","60.03","7"
"03/30/12 13:01:14","34.5033","12.7","214.62","14","60.0","7"
"03/30/12 13:06:13","34.5051","19.1","215.48","43","60.03","7"
"03/30/12 13:11:14","34.5071","24.2","215.61","247","60.0","7"
"03/30/12 13:16:14","34.5092","32.1","215.09","74","60.03","7"
"03/30/12 13:21:14","34.5114","32.1","214.93","89","60.03","7"
"03/30/12 13:26:13","34.5137","33.4","215.12","102","60.07","7"
"03/30/12 13:31:13","34.5165","43.9","215.06","180","60.07","8"
"03/30/12 13:36:13","34.5197","51.1","215.46","233","60.0","8"
"03/30/12 13:41:14","34.523","35.0","215.57","113","60.03","8"
"03/30/12 13:46:13","34.5261","36.1","214.65","117","60.03","8"
"03/30/12 13:51:14","34.5291","34.1","215.13","129","60.03","8"
"03/30/12 13:56:14","34.532","39.8","214.73","294","60.0","8"
"03/30/12 14:01:14","34.5344","32.4","215.31","130","60.07","7"
"03/30/12 14:06:13","34.5365","32.3","214.47","180","60.0","7"
"03/30/12 14:11:14","34.538","16.5","214.56","207","60.03","7"
"03/30/12 14:16:14","34.5392","12.5","214.43","57","60.0","7"
"03/30/12 14:21:14","34.5403","12.2","213.92","161","60.0","7"
"03/30/12 14:26:13","34.5416","16.3","213.93","61","60.03","7"
"03/30/12 14:31:13","34.543","21.6","214.36","172","60.0","7"
"03/30/12 14:36:14","34.5444","16.8","213.84","7","60.03","7"
"03/30/12 14:41:14","34.5456","8.8","214.19","58","60.0","6"
"03/30/12 14:46:14","34.5466","2.8","214.24","110","60.03","6"
"03/30/12 14:51:14","34.5473","6.6","214.26","190","60.0","6"
"03/30/12 14:56:13","34.5481","11.3","214.99","39","60.03","6"
"03/30/12 15:01:13","34.5489","15.7","214.64","178","60.03","6"
"03/30/12 15:06:14","34.5501","12.7","213.96","3","60.0","6"
"03/30/12 15:11:14","34.5512","17.0","213.62","177","60.03","6"
"03/30/12 15:16:14","34.5525","15.4","213.62","59","60.0","6"
"03/30/12 15:21:15","34.5537","11.5","214.38","7","60.03","6"
"03/30/12 15:26:14","34.5552","13.6","214.42","16","60.0","6"
"03/30/12 15:31:13","34.5568","30.0","214.83","199","60.03","6"
"03/30/12 15:36:14","34.5583","13.0","214.5","20","60.0","6"
"03/30/12 15:41:14","34.5598","22.8","214.87","46","60.03","6"
"03/30/12 15:46:14","34.561","11.8","214.98","169","60.0","6"
"03/30/12 15:51:15","34.5622","7.1","214.09","260","60.03","6"
"03/30/12 15:56:13","34.5631","14.4","215.0","1","60.0","6"
"03/30/12 16:01:13","34.564","15.3","214.4","40","60.03","6"
"03/30/12 16:06:14","34.5646","10.7","213.16","0","60.0","6"
"03/30/12 16:11:14","34.565","0.0","215.05","0","60.03","6"
"03/30/12 16:16:13","34.5656","1.8","214.26","152","60.0","6"
"03/30/12 16:21:14","34.566","0.0","213.87","0","60.03","6"
"03/30/12 16:26:14","34.5665","0.0","214.08","0","60.03","6"
"03/30/12 16:31:14","34.567","7.7","213.79","0","60.03","6"
"03/30/12 16:36:13","34.5678","2.1","213.86","205","60.0","6"
"03/30/12 16:41:14","34.5683","0.0","213.35","0","60.03","6"
"03/30/12 16:51:15","34.5688","0.0","212.71","0","60.03","6"
"03/30/12 16:56:14","34.569","14.5","213.32","24","60.07","6"
"03/30/12 17:01:16","34.5692","12.9","214.05","4","60.07","6"
"03/30/12 17:06:14","34.5696","13.8","213.71","31","60.07","6"
"03/31/12 08:01:15","34.5709","0.0","213.91","0","60.0","5"
"03/31/12 08:06:14","34.5711","0.0","213.15","0","60.03","5"
"03/31/12 08:11:14","34.5714","0.0","213.83","0","60.03","6"
"03/31/12 08:16:13","34.5716","14.1","213.19","128","60.0","6"
"03/31/12 08:21:17","34.5719","0.0","213.22","0","60.03","6"
"03/31/12 08:26:15","34.5722","0.0","214.18","0","60.03","6"
"03/31/12 08:31:14","34.5727","7.0","213.71","0","60.03","6"
"03/31/12 08:36:15","34.5733","12.7","212.89","69","60.0","6"
"03/31/12 08:41:14","34.574","0.0","212.66","202","60.03","6"
"03/31/12 08:46:14","34.5747","11.1","214.45","17","60.0","6"
"03/31/12 08:51:14","34.5755","10.7","214.0","29","60.03","6"
"03/31/12 08:56:14","34.5764","13.3","214.5","16","60.03","6"
"03/31/12 09:01:15","34.5774","16.5","215.02","8","60.0","6"
