"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"03/31/12 09:06:13","34.5785","21.2","214.76","192","60.03","6"
"03/31/12 09:11:15","34.5796","14.2","213.91","75","60.03","6"
"03/31/12 09:16:14","34.5806","20.3","214.7","163","60.0","6"
"03/31/12 09:21:14","34.5818","22.6","214.59","215","60.0","6"
"03/31/12 09:26:15","34.5832","18.9","214.92","131","60.0","7"
"03/31/12 09:31:14","34.5847","26.2","214.68","47","60.0","7"
"03/31/12 09:36:14","34.5862","20.3","215.16","203","60.03","7"
"03/31/12 09:41:14","34.588","36.1","214.82","196","60.03","7"
"03/31/12 09:46:15","34.5898","32.6","214.73","57","60.03","7"
"03/31/12 09:51:14","34.5917","28.0","215.16","32","60.03","7"
"03/31/12 09:56:14","34.5936","13.1","214.65","33","60.03","8"
"03/31/12 10:01:15","34.5955","30.4","215.02","206","60.03","8"
"03/31/12 10:06:14","34.5973","22.6","214.75","46","60.0","8"
"03/31/12 10:11:15","34.5992","26.9","214.78","32","60.03","8"
"03/31/12 10:16:13","34.6014","33.2","214.71","125","60.03","8"
"03/31/12 10:21:13","34.6038","35.5","215.6","147","60.03","8"
"03/31/12 10:26:14","34.6061","28.7","215.87","289","60.0","8"
"03/31/12 10:31:14","34.609","36.0","215.84","286","60.0","9"
"03/31/12 10:36:14","34.6123","54.6","216.16","290","60.03","9"
"03/31/12 10:41:15","34.616","46.8","216.53","342","60.03","9"
"03/31/12 10:46:14","34.6193","39.5","216.35","103","60.0","9"
"03/31/12 10:51:14","34.6231","54.0","216.32","206","60.03","9"
"03/31/12 10:56:14","34.6269","51.2","216.48","98","60.03","10"
"03/31/12 11:01:14","34.6329","105.9","217.39","503","60.0","10"
"03/31/12 11:06:14","34.6397","74.2","216.65","365","60.03","10"
"03/31/12 11:11:14","34.6454","71.6","217.06","355","60.03","11"
"03/31/12 11:16:15","34.6499","42.4","216.6","411","60.0","11"
"03/31/12 11:21:14","34.6537","59.0","216.59","326","60.0","11"
"03/31/12 11:26:15","34.6576","39.7","216.92","363","60.0","11"
"03/31/12 11:31:14","34.6639","112.9","217.84","535","60.03","11"
"03/31/12 11:36:14","34.6731","129.6","217.96","603","60.03","12"
"03/31/12 11:41:14","34.6811","86.5","217.1","420","60.0","13"
"03/31/12 11:46:14","34.6883","103.3","217.36","489","60.0","13"
"03/31/12 11:51:14","34.698","150.1","217.57","694","60.03","14"
"03/31/12 11:56:15","34.7082","122.6","217.24","573","60.0","14"
"03/31/12 12:01:14","34.7185","122.4","217.09","577","60.07","15"
"03/31/12 12:06:14","34.7283","111.5","216.28","527","60.03","15"
"03/31/12 12:11:14","34.7355","85.1","215.9","419","60.03","15"
"03/31/12 12:16:14","34.7425","96.1","216.42","462","60.0","15"
"03/31/12 12:21:14","34.7497","102.1","216.12","488","60.03","15"
"03/31/12 12:26:14","34.7579","111.1","217.03","525","60.03","15"
"03/31/12 12:31:15","34.7669","130.3","217.03","609","60.07","15"
"03/31/12 12:36:14","34.7768","97.1","216.24","466","60.0","15"
"03/31/12 12:41:15","34.7868","123.1","216.46","577","60.03","16"
"03/31/12 12:46:15","34.7954","113.1","215.55","538","60.03","16"
"03/31/12 12:51:13","34.8028","70.1","215.11","352","60.03","16"
"03/31/12 12:56:14","34.8088","81.4","215.24","401","60.07","15"
"03/31/12 13:01:15","34.8152","84.3","215.99","413","60.0","15"
"03/31/12 13:06:15","34.8217","83.5","216.6","411","60.0","15"
"03/31/12 13:11:13","34.8288","89.2","216.61","432","60.07","15"
"03/31/12 13:16:15","34.8353","83.4","216.32","410","60.03","15"
"03/31/12 13:21:14","34.8418","84.8","216.06","412","60.0","15"
"03/31/12 13:26:14","34.848","72.6","215.62","359","60.0","15"
"03/31/12 13:31:14","34.8536","64.0","215.27","328","60.0","15"
"03/31/12 13:36:14","34.8587","62.6","215.7","321","60.03","14"
"03/31/12 13:41:14","34.8626","54.9","216.65","96","60.03","14"
"03/31/12 13:46:15","34.8665","61.8","215.93","249","60.0","14"
"03/31/12 13:51:15","34.8703","45.3","215.79","110","60.03","13"
"03/31/12 13:56:13","34.8741","48.7","214.77","95","60.03","13"
"03/31/12 14:01:14","34.8779","51.1","215.14","354","60.03","13"
"03/31/12 14:06:14","34.8813","43.3","214.94","319","60.0","13"
"03/31/12 14:11:15","34.8841","39.4","214.58","78","60.0","13"
"03/31/12 14:16:15","34.8869","36.1","214.33","275","60.03","13"
"03/31/12 14:21:13","34.8894","32.5","214.59","256","60.03","12"
"03/31/12 14:26:15","34.8915","19.6","213.8","29","60.0","12"
"03/31/12 14:31:14","34.8935","22.8","214.22","261","60.03","11"
"03/31/12 14:36:15","34.895","13.4","213.77","5","60.03","11"
"03/31/12 14:41:13","34.8965","22.2","213.63","21","60.03","11"
"03/31/12 14:46:14","34.8981","29.8","214.75","228","60.03","11"
"03/31/12 14:51:14","34.8996","13.1","214.96","14","60.0","11"
"03/31/12 14:56:13","34.9007","12.4","214.03","36","60.0","11"
"03/31/12 15:01:15","34.9019","11.3","214.6","156","60.0","11"
"03/31/12 15:06:15","34.9027","12.9","214.06","150","60.03","10"
"03/31/12 15:11:15","34.9036","23.3","214.09","75","60.0","10"
"03/31/12 15:16:14","34.9049","14.0","213.67","83","60.0","10"
"03/31/12 15:21:14","34.9057","2.4","213.52","32","60.0","10"
"03/31/12 15:26:15","34.9065","14.6","213.19","5","60.03","10"
"03/31/12 15:31:13","34.9074","13.1","213.38","3","60.03","10"
"03/31/12 15:36:14","34.9084","12.6","213.39","9","60.03","10"
"03/31/12 15:41:15","34.9094","14.4","213.28","0","60.03","9"
"03/31/12 15:46:14","34.9104","18.6","212.84","173","60.0","10"
"03/31/12 15:51:15","34.9118","14.1","213.76","12","60.03","10"
"03/31/12 15:56:15","34.9134","29.1","213.85","175","60.03","10"
"03/31/12 16:01:15","34.9148","22.2","213.95","79","60.0","10"
"03/31/12 16:06:13","34.9157","3.9","214.8","225","60.0","10"
"03/31/12 16:11:14","34.9166","0.0","215.26","0","60.03","9"
"03/31/12 16:16:15","34.9173","12.9","215.25","134","60.0","9"
"03/31/12 16:21:15","34.9184","17.1","215.19","7","60.03","10"
"03/31/12 16:26:13","34.9196","8.0","214.65","168","60.03","10"
"03/31/12 16:31:14","34.9205","16.1","214.47","6","60.03","10"
"03/31/12 16:36:14","34.9214","15.2","215.02","12","60.03","10"
"03/31/12 16:41:14","34.9227","14.0","215.16","15","60.03","10"
"03/31/12 16:46:14","34.9241","29.8","215.72","77","60.03","10"
"03/31/12 16:51:15","34.9257","19.9","215.36","76","60.03","10"
"03/31/12 16:56:15","34.9272","17.1","215.06","40","60.03","10"
"03/31/12 17:01:15","34.9287","10.3","215.0","214","60.0","10"
"03/31/12 17:06:13","34.9299","15.8","215.2","41","60.03","10"
"03/31/12 17:11:13","34.9308","14.7","215.72","62","60.03","9"
"03/31/12 17:16:14","34.9319","14.6","215.53","95","60.03","9"
"03/31/12 17:21:15","34.9327","12.5","214.11","7","60.0","9"
"03/31/12 17:26:13","34.9332","0.0","213.95","0","60.03","10"
"03/31/12 17:31:15","34.9336","10.6","213.43","4","60.07","9"
"03/31/12 17:36:13","34.934","0.4","213.76","110","60.03","10"
"03/31/12 17:41:13","34.9343","0.0","213.27","0","60.03","10"
"03/31/12 17:56:15","34.9348","0.0","213.99","0","60.0","10"
"04/01/12 07:46:15","34.9355","5.0","213.01","173","60.0","9"
"04/01/12 07:51:15","34.9359","5.9","213.07","219","60.0","9"
"04/01/12 07:56:15","34.9364","0.0","213.97","0","60.03","9"
"04/01/12 08:01:15","34.9368","0.0","213.06","202","60.0","9"
"04/01/12 08:06:15","34.9374","10.8","214.23","35","60.03","9"
"04/01/12 08:11:15","34.938","13.4","213.31","0","60.0","9"
"04/01/12 08:16:15","34.9388","11.6","213.57","0","60.0","9"
"04/01/12 08:21:14","34.9395","0.0","212.96","0","60.0","9"
"04/01/12 08:26:15","34.9402","14.7","214.23","5","60.03","9"
"04/01/12 08:31:15","34.9408","14.0","214.08","3","60.03","9"
"04/01/12 08:36:16","34.9423","23.6","214.6","102","60.0","10"
"04/01/12 08:41:16","34.9438","28.1","214.77","172","60.03","10"
"04/01/12 08:46:14","34.9455","23.7","214.19","77","60.0","10"
"04/01/12 08:51:16","34.9473","30.1","214.44","223","60.0","10"
"04/01/12 08:56:14","34.9491","29.3","215.04","126","60.0","10"
"04/01/12 09:01:15","34.9515","21.5","214.52","285","60.03","11"
"04/01/12 09:06:15","34.9545","51.5","214.67","141","60.07","11"
"04/01/12 09:11:15","34.9579","37.0","214.91","173","60.0","11"
"04/01/12 09:16:14","34.9612","33.2","215.0","221","60.03","12"
"04/01/12 09:21:15","34.9643","42.2","215.87","105","60.03","12"
"04/01/12 09:26:14","34.9678","29.8","214.54","251","60.03","12"
"04/01/12 09:31:14","34.9704","44.3","215.27","327","60.03","13"
"04/01/12 09:36:14","34.9734","39.2","215.68","106","60.0","13"
"04/01/12 09:41:16","34.9757","31.2","215.37","120","60.07","13"
"04/01/12 09:46:14","34.9778","37.9","215.16","109","60.0","13"
"04/01/12 09:51:15","34.9817","38.8","215.88","317","60.0","13"
"04/01/12 09:56:15","34.9865","74.1","216.27","370","60.0","14"
"04/01/12 10:01:15","34.9925","53.6","216.02","404","60.0","14"
"04/01/12 10:06:14","34.9982","109.3","217.33","517","60.03","15"
"04/01/12 10:11:14","35.0072","163.8","218.19","751","60.03","16"
"04/01/12 10:16:16","35.017","153.2","217.99","702","60.03","17"
"04/01/12 10:21:15","35.0259","75.4","215.93","370","60.03","18"
"04/01/12 10:26:15","35.0358","87.8","216.57","427","60.03","19"
"04/01/12 10:31:15","35.0449","127.2","216.83","595","60.03","20"
"04/01/12 10:36:15","35.0549","124.0","216.91","584","60.03","21"
"04/01/12 10:41:14","35.0618","113.1","216.87","535","60.0","20"
"04/01/12 10:46:15","35.0705","96.5","215.71","467","60.03","21"
"04/01/12 10:51:15","35.0781","112.2","216.88","528","60.0","21"
"04/01/12 10:56:15","35.0875","128.3","217.03","603","60.03","21"
"04/01/12 11:01:15","35.0984","110.7","216.52","525","60.03","22"
"04/01/12 11:06:15","35.1083","73.8","215.64","367","60.03","22"
"04/01/12 11:11:15","35.118","158.2","217.95","727","60.03","23"
"04/01/12 11:16:14","35.1311","186.9","217.79","847","60.0","24"
"04/01/12 11:21:14","35.1364","42.2","215.05","380","60.03","24"
"04/01/12 11:26:15","35.1471","89.1","216.14","433","60.03","25"
"04/01/12 11:31:15","35.1586","135.9","220.13","626","60.03","26"
"04/01/12 11:36:15","35.17","111.2","219.02","523","60.03","26"
"04/01/12 11:41:15","35.1779","106.7","218.03","501","60.0","26"
"04/01/12 11:46:15","35.1836","60.9","217.12","313","60.03","25"
"04/01/12 11:51:14","35.1876","44.9","217.17","369","60.03","24"
"04/01/12 11:56:15","35.1914","56.5","216.79","116","60.03","24"
"04/01/12 12:01:14","35.1962","48.6","216.43","141","60.0","23"
"04/01/12 12:06:14","35.2024","110.6","217.71","524","60.03","23"
"04/01/12 12:11:15","35.2087","50.3","216.81","353","60.07","23"
"04/01/12 12:16:14","35.2179","195.6","219.41","886","60.03","24"
"04/01/12 12:21:14","35.232","112.1","216.78","528","60.0","24"
"04/01/12 12:26:15","35.2389","79.2","215.92","388","60.0","24"
"04/01/12 12:31:15","35.2497","103.7","217.35","495","60.03","25"
"04/01/12 12:36:15","35.2573","89.8","216.51","436","60.03","24"
"04/01/12 12:41:14","35.2666","195.7","218.61","888","60.0","25"
"04/01/12 12:46:15","35.2778","120.5","216.42","568","60.03","25"
"04/01/12 12:51:15","35.2893","164.7","218.21","755","60.03","26"
"04/01/12 12:56:16","35.2971","37.6","215.34","390","60.07","26"
"04/01/12 13:01:15","35.2999","33.3","215.57","86","60.03","25"
"04/01/12 13:06:15","35.3029","40.4","215.18","338","60.03","23"
"04/01/12 13:11:15","35.3063","55.2","215.63","100","60.0","22"
"04/01/12 13:16:15","35.3109","83.5","216.35","409","60.03","20"
"04/01/12 13:21:14","35.318","77.7","216.35","386","60.0","20"
"04/01/12 13:26:15","35.33","119.1","216.95","558","60.03","22"
"04/01/12 13:31:15","35.337","66.9","216.06","335","60.03","22"
"04/01/12 13:36:15","35.3428","67.5","216.07","342","60.0","22"
"04/01/12 13:41:14","35.3529","178.6","218.16","814","60.0","24"
"04/01/12 13:46:15","35.3652","144.0","217.61","667","60.0","25"
"04/01/12 13:51:14","35.3768","155.7","217.65","714","60.03","27"
"04/01/12 13:56:14","35.3902","186.2","218.65","842","60.03","28"
"04/01/12 14:01:15","35.399","161.2","218.14","737","60.0","28"
"04/01/12 14:06:15","35.4114","41.0","215.28","388","60.0","29"
"04/01/12 14:11:14","35.4151","48.8","215.25","343","60.03","28"
"04/01/12 14:16:15","35.4232","79.0","215.97","390","60.03","28"
"04/01/12 14:21:15","35.4285","48.8","215.32","349","60.0","27"
"04/01/12 14:26:15","35.4324","62.4","216.06","113","60.03","26"
"04/01/12 14:31:14","35.4368","49.9","215.0","75","60.0","25"
"04/01/12 14:36:14","35.4407","44.5","214.72","302","60.0","25"
"04/01/12 14:46:14","35.4507","34.0","214.98","236","60.0","24"
"04/01/12 14:51:15","35.453","16.8","215.0","237","60.03","23"
"04/01/12 14:56:15","35.4548","15.5","215.23","8","60.03","22"
"04/01/12 15:01:15","35.4559","13.8","214.52","78","60.03","20"
"04/01/12 15:06:16","35.4571","17.3","214.57","174","60.03","19"
"04/01/12 15:11:14","35.4584","14.9","214.45","2","60.0","18"
"04/01/12 15:16:15","35.4595","21.5","214.03","111","60.0","17"
"04/01/12 15:21:16","35.4613","25.0","215.66","60","60.0","17"
"04/01/12 15:26:15","35.4631","20.0","214.68","263","60.03","16"
"04/01/12 15:31:16","35.4651","41.8","215.65","137","60.0","15"
"04/01/12 15:36:16","35.4684","38.4","216.28","242","60.03","15"
"04/01/12 15:41:16","35.4737","93.7","217.11","452","60.0","15"
"04/01/12 15:46:15","35.4791","48.9","215.94","353","60.03","15"
"04/01/12 15:51:15","35.4828","56.8","215.59","78","60.07","15"
"04/01/12 15:56:15","35.4876","44.0","215.5","411","60.0","15"
"04/01/12 16:01:16","35.494","66.7","216.73","336","60.0","16"
"04/01/12 16:06:14","35.4975","31.6","215.66","317","60.03","16"
"04/01/12 16:11:15","35.5007","37.5","215.64","103","60.03","16"
"04/01/12 16:16:16","35.5045","67.7","216.45","342","60.0","15"
"04/01/12 16:21:14","35.5095","49.0","215.52","216","60.03","15"
"04/01/12 16:26:15","35.5124","33.9","215.11","235","60.0","15"
"04/01/12 16:31:14","35.5154","31.7","215.48","168","60.03","15"
"04/01/12 16:36:15","35.518","35.3","215.57","111","60.03","15"
"04/01/12 16:41:15","35.522","78.4","216.22","389","60.03","15"
"04/01/12 16:46:16","35.5261","38.8","215.0","129","60.0","15"
"04/01/12 16:51:14","35.5288","29.9","215.28","83","60.0","14"
"04/01/12 16:56:15","35.5309","34.2","214.86","111","60.03","14"
"04/01/12 17:01:16","35.5329","19.8","215.59","14","60.03","13"
"04/01/12 17:06:14","35.5346","16.6","214.93","4","60.0","13"
"04/01/12 17:11:15","35.536","21.4","214.49","287","60.03","13"
"04/01/12 17:16:15","35.5374","31.2","215.29","165","60.0","13"
"04/01/12 17:21:15","35.5386","14.4","214.34","53","60.03","12"
"04/01/12 17:26:15","35.5394","14.6","214.44","214","60.0","12"
"04/01/12 17:31:15","35.5399","10.4","215.44","3","60.0","11"
"04/01/12 17:36:16","35.541","11.6","214.33","8","60.03","11"
"04/01/12 17:41:16","35.542","25.7","215.73","31","60.0","11"
"04/01/12 17:46:16","35.5434","15.8","215.55","23","60.07","11"
"04/01/12 17:51:14","35.5442","15.0","214.6","0","60.0","11"
"04/01/12 17:56:14","35.5447","0.0","214.22","0","60.03","11"
"04/01/12 18:01:15","35.5451","0.0","214.51","0","60.03","11"
"04/01/12 18:06:16","35.5456","9.0","214.91","106","60.03","11"
"04/01/12 18:16:16","35.546","0.0","215.26","14","60.07","10"
"04/01/12 18:21:15","35.5462","0.0","214.16","0","60.07","9"
"04/02/12 07:31:16","35.5475","0.0","213.02","3","60.03","5"
"04/02/12 07:36:15","35.5478","10.2","213.61","2","60.03","6"
"04/02/12 07:41:18","35.5484","10.4","214.02","33","60.03","6"
"04/02/12 07:46:15","35.5489","6.0","213.52","0","60.07","6"
"04/02/12 07:51:15","35.5495","0.0","213.76","118","60.03","6"
"04/02/12 07:56:15","35.5499","0.0","213.25","0","60.0","6"
"04/02/12 08:01:16","35.5504","0.0","213.86","0","60.0","6"
"04/02/12 08:06:14","35.551","20.5","213.31","82","60.03","6"
"04/02/12 08:11:15","35.552","7.3","213.46","183","60.03","6"
"04/02/12 08:16:14","35.5533","16.1","213.47","59","60.03","6"
"04/02/12 08:21:15","35.5546","9.1","214.11","128","60.0","6"
"04/02/12 08:26:16","35.5554","13.2","213.39","1","60.03","6"
"04/02/12 08:31:15","35.5561","0.0","213.35","0","60.0","6"
"04/02/12 08:36:16","35.5572","22.6","212.84","155","60.03","6"
"04/02/12 08:41:16","35.5586","14.5","212.82","113","60.03","6"
"04/02/12 08:46:15","35.56","12.5","213.61","99","60.0","6"
"04/02/12 08:51:15","35.5615","21.3","214.63","209","60.0","6"
"04/02/12 08:56:15","35.5631","11.5","213.91","169","60.0","6"
"04/02/12 09:01:16","35.5648","33.8","214.69","30","59.96","6"
"04/02/12 09:06:16","35.5672","34.4","214.68","71","60.03","6"
"04/02/12 09:11:14","35.5686","10.9","214.74","99","60.0","6"
"04/02/12 09:16:16","35.5704","21.6","213.34","213","60.0","6"
"04/02/12 09:21:15","35.5721","20.1","213.63","309","60.03","6"
"04/02/12 09:26:15","35.5739","22.4","213.04","281","60.0","6"
"04/02/12 09:31:16","35.5752","12.3","214.74","112","60.03","6"
"04/02/12 09:36:14","35.5765","4.8","213.31","0","60.03","6"
"04/02/12 09:41:16","35.579","31.7","214.15","266","60.0","6"
"04/02/12 09:46:16","35.5821","41.1","214.83","365","60.03","7"
"04/02/12 09:51:16","35.5857","39.9","213.0","406","60.03","7"
"04/02/12 09:56:15","35.5895","42.4","213.8","380","60.0","7"
"04/02/12 10:01:16","35.5934","59.5","215.01","142","60.03","8"
"04/02/12 10:06:15","35.596","67.3","214.24","340","60.0","8"
"04/02/12 10:11:15","35.5996","43.1","214.22","397","60.0","8"
"04/02/12 10:16:16","35.6054","38.6","214.45","392","60.0","8"
"04/02/12 10:21:15","35.6091","42.0","215.5","258","60.0","9"
"04/02/12 10:26:16","35.6141","74.6","215.52","374","60.03","9"
"04/02/12 10:31:16","35.6195","73.9","215.79","364","60.0","9"
"04/02/12 10:36:15","35.625","76.2","215.71","376","60.0","9"
"04/02/12 10:41:15","35.6315","79.9","215.68","395","60.07","9"
"04/02/12 10:46:15","35.6376","67.9","214.36","345","60.0","9"
"04/02/12 10:51:16","35.6429","73.0","214.55","366","60.03","9"
"04/02/12 10:56:14","35.6486","76.5","215.64","382","60.07","10"
"04/02/12 11:01:15","35.6552","82.7","215.97","400","60.03","10"
"04/02/12 11:06:15","35.6617","87.9","216.39","429","60.03","10"
"04/02/12 11:11:14","35.6707","125.2","217.03","588","60.03","11"
"04/02/12 11:16:16","35.6792","178.9","217.55","814","60.0","11"
"04/02/12 11:21:16","35.6937","195.9","217.14","888","60.03","13"
"04/02/12 11:26:16","35.7073","171.9","217.9","788","60.03","15"
"04/02/12 11:31:16","35.7171","99.3","215.52","482","60.0","14"
"04/02/12 11:36:15","35.7242","97.3","215.94","469","60.0","14"
"04/02/12 11:41:16","35.7323","126.8","216.34","598","60.03","14"
"04/02/12 11:46:15","35.7409","84.8","215.93","415","60.0","14"
"04/02/12 11:51:15","35.7488","94.7","216.22","456","60.0","14"
"04/02/12 11:56:16","35.7558","80.4","214.69","397","60.03","13"
"04/02/12 12:01:16","35.7614","70.4","216.14","349","60.03","13"
"04/02/12 12:06:15","35.7687","114.1","215.87","543","60.03","13"
"04/02/12 12:11:15","35.7805","169.5","216.89","780","60.0","14"
"04/02/12 12:16:15","35.7915","117.2","216.28","553","60.0","14"
"04/02/12 12:21:15","35.8022","154.2","216.2","718","60.0","15"
"04/02/12 12:26:16","35.8152","174.4","217.64","794","60.0","16"
"04/02/12 12:31:15","35.8278","172.0","216.68","789","60.0","17"
"04/02/12 12:36:15","35.8384","146.7","217.8","674","60.0","16"
"04/02/12 12:41:16","35.8472","121.8","216.57","574","60.03","15"
"04/02/12 12:46:15","35.8564","112.5","215.69","535","60.03","15"
"04/02/12 12:51:16","35.8649","107.4","217.11","510","60.03","15"
"04/02/12 12:56:14","35.8718","88.6","215.35","433","60.03","15"
"04/02/12 13:01:15","35.8842","190.6","217.25","858","60.0","16"
"04/02/12 13:06:15","35.8989","186.5","218.07","845","60.03","17"
"04/02/12 13:11:15","35.9132","179.7","218.09","818","60.03","18"
"04/02/12 13:16:16","35.927","174.9","216.83","796","59.96","18"
"04/02/12 13:21:16","35.9405","172.4","218.03","787","60.0","18"
"04/02/12 13:26:14","35.9538","170.2","217.61","779","60.0","18"
"04/02/12 13:31:16","35.967","168.7","218.32","767","60.0","18"
"04/02/12 13:36:16","35.9801","166.5","218.39","755","60.0","18"
"04/02/12 13:41:15","35.993","165.1","217.16","759","60.0","18"
"04/02/12 13:46:16","35.993","165.1","217.76","757","60.03","18"
"04/02/12 13:51:14","36.0058","164.0","217.58","754","60.03","18"
"04/02/12 13:56:15","36.0184","160.9","217.89","737","60.0","18"
"04/02/12 14:01:16","36.0308","157.2","218.02","722","60.07","18"
"04/02/12 14:06:15","36.043","156.1","217.82","719","60.0","18"
"04/02/12 14:11:16","36.0552","156.1","217.85","718","60.03","18"
"04/02/12 14:16:16","36.0672","153.6","218.4","706","60.03","18"
"04/02/12 14:21:14","36.079","150.9","218.39","695","60.0","18"
"04/02/12 14:26:15","36.0907","150.2","217.95","693","60.07","18"
"04/02/12 14:31:15","36.1024","148.9","219.04","682","60.03","17"
"04/02/12 14:36:16","36.1138","146.6","217.79","673","60.0","17"
"04/02/12 14:41:16","36.1252","144.2","218.08","667","60.0","17"
"04/02/12 14:46:16","36.1364","142.6","218.99","656","60.0","17"
"04/02/12 14:51:16","36.1475","139.9","218.66","648","60.0","17"
"04/02/12 14:56:16","36.1582","137.6","218.35","635","60.03","17"
"04/02/12 15:01:16","36.1689","136.1","216.76","632","60.0","17"
"04/02/12 15:06:16","36.1794","135.4","216.74","632","60.03","17"
"04/02/12 15:11:15","36.19","134.8","216.95","627","60.0","17"
"04/02/12 15:16:16","36.2004","134.5","216.57","627","60.03","17"
"04/02/12 15:21:16","36.2109","130.9","216.19","616","60.0","17"
"04/02/12 15:26:16","36.221","131.8","216.94","615","60.03","17"
"04/02/12 15:31:15","36.2313","134.6","217.47","625","60.03","17"
"04/02/12 15:36:16","36.2396","85.2","216.17","417","60.0","16"
"04/02/12 15:41:15","36.2454","68.5","215.5","347","60.0","15"
"04/02/12 15:46:15","36.2533","116.4","215.57","549","60.0","15"
"04/02/12 15:51:16","36.26","69.7","215.0","112","60.0","15"
"04/02/12 15:56:16","36.2667","93.7","215.89","455","60.0","15"
"04/02/12 16:01:15","36.275","98.2","217.64","470","60.03","15"
"04/02/12 16:06:16","36.2818","82.7","215.95","405","60.03","15"
"04/02/12 16:11:16","36.2875","64.0","214.78","323","60.0","14"
"04/02/12 16:16:15","36.2933","50.2","215.4","304","60.03","14"
"04/02/12 16:21:15","36.2978","99.8","216.03","480","60.03","13"
"04/02/12 16:26:16","36.3036","62.6","215.04","320","60.07","13"
"04/02/12 16:31:15","36.3076","65.0","214.84","376","60.0","13"
"04/02/12 16:36:15","36.3127","97.5","215.86","471","60.03","13"
"04/02/12 16:41:16","36.3186","52.8","214.76","313","60.03","13"
"04/02/12 16:46:16","36.3243","58.8","215.46","284","60.03","13"
"04/02/12 16:51:15","36.3289","86.2","215.83","421","60.03","13"
"04/02/12 16:56:16","36.3349","71.7","215.71","361","60.03","13"
"04/02/12 17:01:15","36.3399","54.0","214.79","102","60.07","13"
"04/02/12 17:06:15","36.3438","55.6","214.75","114","60.0","13"
"04/02/12 17:11:16","36.3476","62.3","215.19","340","60.07","13"
"04/02/12 17:16:14","36.3513","53.7","214.02","296","60.0","13"
"04/02/12 17:21:16","36.3549","37.6","214.9","378","60.03","13"
"04/02/12 17:26:15","36.3581","33.4","215.54","87","60.03","13"
"04/02/12 17:31:15","36.361","39.0","214.98","286","60.0","12"
"04/02/12 17:36:15","36.3635","27.4","214.64","107","60.03","12"
"04/02/12 17:41:15","36.3659","24.7","214.43","118","60.03","11"
"04/02/12 17:46:16","36.3679","32.6","214.16","299","60.03","11"
"04/02/12 17:51:16","36.3698","29.3","214.21","80","60.03","11"
"04/02/12 17:56:15","36.371","23.7","214.32","67","60.03","11"
"04/02/12 18:01:15","36.3718","7.3","213.78","216","60.03","11"
"04/02/12 18:06:15","36.3724","14.5","213.65","33","60.03","10"
"04/02/12 18:11:15","36.3728","10.8","212.69","247","60.07","10"
"04/02/12 18:16:15","36.373","7.0","213.22","0","60.0","10"
"04/02/12 18:21:15","36.3733","14.1","213.74","11","60.0","9"
"04/02/12 18:26:16","36.3736","0.0","213.64","0","60.0","9"
"04/02/12 18:31:15","36.3738","0.0","213.13","0","60.03","9"
"04/03/12 07:26:16","36.3751","13.8","213.62","113","60.03","7"
"04/03/12 07:31:15","36.3753","0.0","213.65","0","60.03","8"
"04/03/12 08:21:16","36.3761","0.0","213.24","0","60.03","8"
"04/03/12 08:26:15","36.3765","0.0","214.51","0","60.07","8"
"04/03/12 08:31:16","36.377","0.0","214.38","0","60.0","8"
"04/03/12 08:36:17","36.3775","0.0","213.73","0","60.0","8"
"04/03/12 08:41:15","36.3779","0.0","213.6","0","60.03","8"
"04/03/12 08:46:15","36.3784","0.0","213.63","0","60.0","8"
"04/03/12 08:51:16","36.379","13.7","214.47","0","60.03","8"
"04/03/12 08:56:16","36.3797","16.2","213.8","25","60.0","8"
"04/03/12 09:01:15","36.3805","10.6","213.71","0","60.0","8"
"04/03/12 09:06:16","36.3811","8.3","213.73","233","60.03","9"
"04/03/12 09:11:15","36.3819","13.0","213.43","83","60.03","9"
"04/03/12 09:16:16","36.3829","12.8","214.38","86","60.03","9"
"04/03/12 09:21:16","36.3839","14.7","213.82","43","60.0","9"
"04/03/12 09:26:17","36.3848","14.3","214.21","3","60.0","9"
"04/03/12 09:31:17","36.3859","25.6","214.0","225","60.0","9"
"04/03/12 09:36:15","36.3872","11.6","214.48","62","60.03","9"
"04/03/12 09:41:16","36.3885","12.8","213.67","2","60.03","9"
"04/03/12 09:46:16","36.3893","12.7","214.13","22","60.0","9"
"04/03/12 09:51:16","36.3902","15.6","213.99","40","60.03","9"
"04/03/12 09:56:17","36.3914","22.5","213.89","71","60.03","10"
"04/03/12 10:01:17","36.3927","19.6","213.4","120","60.03","10"
"04/03/12 10:06:15","36.3948","33.7","214.71","314","60.03","10"
"04/03/12 10:11:15","36.398","36.4","214.43","91","60.03","11"
"04/03/12 10:16:16","36.4001","14.8","213.78","29","60.03","11"
"04/03/12 10:21:16","36.4014","18.4","213.67","182","60.03","11"
"04/03/12 10:26:17","36.4031","21.2","213.74","277","60.03","11"
"04/03/12 10:31:15","36.405","28.0","212.73","43","60.03","11"
"04/03/12 10:36:16","36.4072","56.2","214.85","329","60.03","11"
"04/03/12 10:41:16","36.4109","52.8","214.32","134","60.03","11"
"04/03/12 10:46:16","36.4148","45.1","214.4","126","60.0","11"
"04/03/12 10:51:16","36.4181","44.9","214.86","221","60.0","11"
"04/03/12 10:56:15","36.422","46.4","215.01","124","60.03","12"
"04/03/12 11:01:16","36.4257","55.4","216.07","352","60.03","13"
"04/03/12 11:06:15","36.4297","54.5","215.65","110","60.0","13"
"04/03/12 11:11:15","36.4336","44.6","215.82","401","60.03","13"
"04/03/12 11:16:16","36.4381","85.5","216.34","416","60.0","13"
"04/03/12 11:21:17","36.4473","86.5","216.2","424","60.03","14"
"04/03/12 11:26:16","36.4552","94.5","216.5","455","60.03","14"
"04/03/12 11:31:16","36.4652","101.0","215.29","490","60.0","15"
"04/03/12 11:36:16","36.4762","117.6","216.38","554","60.03","16"
"04/03/12 11:41:15","36.4875","112.1","214.86","533","60.0","17"
"04/03/12 11:46:16","36.4964","119.4","217.46","560","60.03","17"
"04/03/12 11:51:15","36.5066","87.5","215.99","428","60.0","18"
"04/03/12 11:56:16","36.5169","117.2","216.75","555","60.03","18"
"04/03/12 12:01:17","36.5252","98.1","216.54","473","60.0","18"
"04/03/12 12:06:15","36.5334","78.6","216.3","388","60.0","18"
"04/03/12 12:11:16","36.5398","99.1","216.53","472","60.0","17"
"04/03/12 12:16:16","36.5493","104.1","216.78","497","60.0","18"
"04/03/12 12:21:16","36.5572","84.9","216.2","412","60.0","18"
"04/03/12 12:26:16","36.5657","119.8","217.33","562","60.03","18"
"04/03/12 12:31:16","36.5726","195.5","218.06","892","60.0","18"
"04/03/12 12:36:16","36.5809","188.5","217.76","856","60.03","18"
"04/03/12 12:41:17","36.5921","195.8","217.59","889","60.0","19"
"04/03/12 12:46:16","36.6045","123.5","216.47","590","60.03","19"
"04/03/12 12:51:16","36.6167","82.1","215.81","405","60.03","20"
"04/03/12 12:56:16","36.6293","179.2","217.82","819","60.03","21"
"04/03/12 13:01:17","36.6428","169.0","217.87","770","60.03","22"
"04/03/12 13:06:15","36.6561","175.5","218.29","798","60.0","22"
"04/03/12 13:11:16","36.6697","175.1","218.29","793","60.03","22"
"04/03/12 13:16:15","36.6831","168.9","218.2","769","60.03","23"
"04/03/12 13:21:16","36.6963","168.9","218.44","770","60.03","23"
"04/03/12 13:26:16","36.7093","168.5","218.02","768","60.03","23"
"04/03/12 13:31:16","36.7221","168.2","218.7","766","60.0","24"
"04/03/12 13:36:15","36.7351","166.8","219.31","754","60.0","24"
"04/03/12 13:41:15","36.748","165.9","218.44","754","60.0","24"
"04/03/12 13:46:17","36.761","164.1","218.99","749","60.0","24"
"04/03/12 13:51:15","36.7737","162.6","220.03","736","60.03","24"
"04/03/12 13:56:15","36.7864","161.2","219.1","733","60.03","24"
"04/03/12 14:01:17","36.7989","159.4","217.79","731","60.0","24"
"04/03/12 14:06:15","36.8111","157.4","218.44","721","60.03","25"
"04/03/12 14:11:17","36.8235","156.8","218.15","719","60.03","25"
"04/03/12 14:16:15","36.8356","156.4","217.86","714","60.0","25"
"04/03/12 14:21:17","36.8478","154.1","218.17","704","60.0","24"
"04/03/12 14:26:15","36.8596","152.2","218.4","697","60.03","24"
"04/03/12 14:31:16","36.8714","149.5","217.49","691","60.0","24"
"04/03/12 14:36:16","36.883","146.7","218.24","676","60.0","24"
"04/03/12 14:41:15","36.8943","143.9","217.47","665","60.03","25"
"04/03/12 14:46:16","36.9056","143.2","218.24","661","60.03","25"
"04/03/12 14:51:16","36.9166","141.9","218.29","653","60.03","25"
"04/03/12 14:56:15","36.9276","139.5","217.89","646","60.03","25"
"04/03/12 15:01:16","36.9384","137.1","218.44","634","60.03","25"
"04/03/12 15:06:16","36.949","133.6","218.44","621","60.0","24"
"04/03/12 15:11:17","36.9594","132.5","219.13","613","60.0","24"
"04/03/12 15:16:15","36.9696","130.1","218.9","605","60.03","24"
"04/03/12 15:21:15","36.9796","127.9","218.64","592","60.0","24"
"04/03/12 15:26:16","36.9895","125.0","217.91","580","60.03","24"
"04/03/12 15:31:17","36.9992","123.1","217.65","576","60.03","23"
"04/03/12 15:36:16","37.0087","120.1","217.3","565","60.03","23"
"04/03/12 15:41:17","37.0179","117.0","216.63","548","60.03","23"
"04/03/12 15:46:16","37.0269","114.1","217.62","538","60.03","23"
"04/03/12 15:51:16","37.0356","111.0","216.52","526","60.0","23"
"04/03/12 15:56:16","37.0441","107.7","216.29","514","60.0","23"
"04/03/12 16:01:17","37.0523","104.6","217.11","498","60.03","22"
"04/03/12 16:06:17","37.0604","100.9","217.18","484","60.03","22"
"04/03/12 16:11:16","37.0681","98.3","216.86","473","60.03","22"
"04/03/12 16:16:15","37.0756","94.7","216.82","458","60.03","21"
"04/03/12 16:21:15","37.0829","91.2","216.67","442","60.03","21"
"04/03/12 16:26:16","37.0899","87.1","216.44","428","60.03","20"
"04/03/12 16:31:16","37.0966","83.9","215.74","412","60.03","20"
"04/03/12 16:36:17","37.103","80.3","216.41","396","60.03","20"
"04/03/12 16:41:15","37.109","76.7","215.73","381","60.03","20"
"04/03/12 16:46:16","37.1149","72.8","215.47","366","60.0","19"
"04/03/12 16:51:17","37.1203","69.2","216.26","349","60.03","19"
"04/03/12 16:56:16","37.1256","65.1","215.1","335","60.03","19"
"04/03/12 17:01:15","37.1304","61.3","215.97","316","60.07","19"
"04/03/12 17:06:16","37.1345","39.5","215.01","377","60.07","19"
"04/03/12 17:11:17","37.1383","48.0","215.43","85","60.0","18"
"04/03/12 17:16:15","37.1422","56.9","215.97","183","60.03","18"
"04/03/12 17:21:16","37.1458","49.5","215.2","389","60.0","18"
"04/03/12 17:26:15","37.1491","35.8","216.01","320","60.03","18"
"04/03/12 17:31:17","37.1521","42.6","215.49","286","60.03","18"
"04/03/12 17:36:15","37.1549","32.3","215.38","162","60.03","18"
"04/03/12 17:41:16","37.1573","33.9","216.42","258","60.03","18"
"04/03/12 17:46:16","37.1595","20.7","214.26","281","60.03","17"
"04/03/12 17:51:16","37.1614","13.5","214.44","34","60.0","17"
"04/03/12 17:56:17","37.163","12.5","214.19","228","60.03","17"
"04/03/12 18:01:15","37.1642","20.1","214.14","244","60.0","16"
"04/03/12 18:06:16","37.1653","12.3","214.77","1","60.0","16"
"04/03/12 18:11:16","37.1661","11.5","214.51","1","60.03","15"
"04/03/12 18:16:17","37.1667","0.0","214.13","0","60.03","15"
"04/03/12 18:21:15","37.1671","13.4","214.37","2","60.03","15"
"04/03/12 18:26:15","37.1674","11.2","214.09","43","60.0","15"
"04/04/12 06:56:17","37.1685","12.0","214.85","4","60.03","6"
"04/04/12 07:01:15","37.1691","14.0","214.04","240","60.0","6"
"04/04/12 07:06:17","37.1699","13.5","213.75","10","60.0","6"
"04/04/12 07:11:15","37.1709","15.4","214.35","16","60.03","6"
"04/04/12 07:16:16","37.1723","20.2","213.8","26","60.0","6"
"04/04/12 07:21:17","37.1739","33.2","213.75","41","60.0","7"
"04/04/12 07:26:16","37.1757","25.9","213.98","320","60.03","7"
"04/04/12 07:31:16","37.1779","26.1","213.97","97","60.03","8"
"04/04/12 07:36:16","37.1803","33.0","214.81","274","60.0","9"
"04/04/12 07:41:16","37.1831","37.7","213.45","135","60.03","9"
"04/04/12 07:46:16","37.1862","36.4","212.55","126","60.0","9"
"04/04/12 07:51:17","37.1897","49.3","215.08","200","60.03","10"
"04/04/12 07:56:17","37.1934","46.8","214.78","300","60.0","11"
"04/04/12 08:01:16","37.1972","47.6","215.58","415","60.0","11"
"04/04/12 08:06:17","37.201","57.0","215.54","224","60.0","11"
"04/04/12 08:11:16","37.2049","46.5","215.96","395","60.03","11"
"04/04/12 08:16:17","37.2088","41.1","216.16","374","60.03","11"
"04/04/12 08:21:17","37.2129","65.0","216.02","81","60.0","12"
"04/04/12 08:26:17","37.2171","44.9","216.18","429","60.03","12"
"04/04/12 08:31:17","37.2217","79.3","215.8","391","60.0","12"
"04/04/12 08:36:16","37.228","83.5","215.24","409","60.03","12"
"04/04/12 08:41:16","37.2347","87.7","215.95","424","60.03","13"
"04/04/12 08:46:17","37.2416","91.4","215.89","441","60.0","13"
"04/04/12 08:51:17","37.2489","94.5","215.99","460","60.03","13"
"04/04/12 08:56:16","37.2563","97.9","217.24","468","60.03","13"
"04/04/12 09:01:16","37.2641","101.1","216.96","483","60.03","14"
"04/04/12 09:06:15","37.272","105.1","216.65","500","60.0","14"
"04/04/12 09:11:17","37.2804","107.6","216.72","512","60.0","15"
"04/04/12 09:16:17","37.2889","111.1","216.96","524","60.0","15"
"04/04/12 09:21:16","37.2976","113.2","216.01","539","60.03","15"
"04/04/12 09:26:17","37.3066","116.5","216.68","551","60.0","16"
"04/04/12 09:31:17","37.3158","119.6","216.38","564","60.03","17"
"04/04/12 09:36:16","37.3251","122.2","215.93","580","60.0","17"
"04/04/12 09:41:16","37.3348","125.0","215.87","586","60.03","17"
"04/04/12 09:46:17","37.3446","128.6","216.73","597","60.0","17"
"04/04/12 09:51:17","37.3548","131.3","217.47","610","60.07","17"
"04/04/12 09:56:18","37.3651","133.5","217.75","623","60.03","17"
"04/04/12 10:01:18","37.3757","136.4","217.72","632","60.0","18"
"04/04/12 10:06:19","37.3863","137.8","218.06","641","60.03","18"
"04/04/12 10:11:18","37.3971","139.3","217.92","646","60.0","18"
"04/04/12 10:16:19","37.408","141.7","217.21","659","60.0","19"
"04/04/12 10:21:18","37.4191","142.8","217.7","662","60.0","19"
"04/04/12 10:26:19","37.4303","145.9","218.63","672","60.03","19"
"04/04/12 10:31:18","37.4417","148.4","217.65","680","60.0","20"
"04/04/12 10:36:19","37.4533","151.1","218.54","696","60.0","19"
"04/04/12 10:41:19","37.4652","152.5","218.99","699","60.03","19"
"04/04/12 10:46:18","37.477","153.3","217.89","706","60.03","20"
"04/04/12 10:51:18","37.489","154.5","219.35","704","60.0","20"
"04/04/12 10:56:18","37.5011","156.3","218.6","718","60.03","20"
"04/04/12 11:01:18","37.5134","157.8","218.8","720","60.0","21"
"04/04/12 11:06:19","37.5257","158.9","219.27","725","60.03","21"
"04/04/12 11:11:19","37.5381","160.9","218.67","734","60.03","21"
"04/04/12 11:16:18","37.5507","162.2","218.68","738","60.0","21"
"04/04/12 11:21:18","37.5633","161.4","218.83","740","60.03","22"
"04/04/12 11:26:19","37.5758","161.8","218.88","739","60.0","22"
"04/04/12 11:31:19","37.5885","162.9","218.64","745","60.0","23"
"04/04/12 11:36:18","37.6011","165.1","218.95","751","60.03","23"
"04/04/12 11:41:19","37.6142","166.6","218.49","755","60.0","22"
"04/04/12 11:46:18","37.6271","167.8","217.61","769","60.0","22"
"04/04/12 11:51:18","37.6402","167.3","217.45","765","60.0","22"
"04/04/12 11:56:18","37.6532","167.5","218.21","765","60.03","22"
"04/04/12 12:01:19","37.6663","167.1","218.89","764","60.03","23"
"04/04/12 12:06:18","37.6794","169.3","218.64","770","60.0","23"
"04/04/12 12:11:18","37.6926","168.6","218.44","769","60.0","23"
"04/04/12 12:16:19","37.7057","168.6","219.0","768","60.0","23"
"04/04/12 12:21:18","37.7189","170.3","218.77","773","60.03","23"
"04/04/12 12:26:19","37.7322","170.4","217.75","781","60.03","23"
"04/04/12 12:31:18","37.7454","171.2","218.89","779","60.0","23"
"04/04/12 12:36:19","37.7586","170.0","218.59","774","60.0","23"
"04/04/12 12:41:19","37.772","169.7","218.39","776","60.03","23"
"04/04/12 12:46:19","37.785","167.8","217.66","770","60.03","24"
"04/04/12 12:51:18","37.7981","167.3","217.83","770","60.03","24"
"04/04/12 12:56:18","37.8113","167.3","218.29","765","60.03","25"
"04/04/12 13:01:19","37.8244","168.9","218.51","771","60.03","24"
"04/04/12 13:06:18","37.8375","168.8","218.68","767","60.0","24"
"04/04/12 13:11:19","37.8506","168.3","218.66","763","60.0","24"
"04/04/12 13:16:19","37.8636","167.5","219.2","759","60.0","24"
"04/04/12 13:21:19","37.8767","166.4","218.59","758","60.0","24"
"04/04/12 13:26:18","37.8895","165.0","218.71","752","60.03","24"
"04/04/12 13:31:19","37.9024","163.9","218.95","746","60.0","24"
"04/04/12 13:36:18","37.9151","163.3","219.04","747","60.03","24"
"04/04/12 13:41:18","37.9278","163.3","218.53","744","60.0","24"
"04/04/12 13:46:19","37.9405","160.5","219.27","733","60.0","24"
"04/04/12 13:51:18","37.953","160.3","219.03","728","60.0","24"
"04/04/12 13:56:19","37.9654","159.6","219.11","724","60.03","24"
"04/04/12 14:01:19","37.9778","157.9","218.27","724","60.03","24"
"04/04/12 14:06:19","37.99","157.0","218.57","720","60.03","24"
"04/04/12 14:11:18","38.0022","156.2","217.85","718","60.0","23"
"04/04/12 14:16:19","38.0144","154.7","218.45","712","60.0","23"
"04/04/12 14:21:18","38.0263","152.0","217.74","698","60.03","23"
"04/04/12 14:26:19","38.0382","151.0","218.77","692","60.0","23"
"04/04/12 14:31:18","38.0499","150.6","218.3","694","60.03","22"
"04/04/12 14:36:19","38.0616","148.9","218.87","684","60.03","22"
"04/04/12 14:41:19","38.0731","145.6","218.27","665","60.0","22"
"04/04/12 14:46:18","38.0842","142.2","217.78","659","60.03","22"
"04/04/12 14:51:18","38.0953","142.8","217.43","659","60.03","21"
"04/04/12 14:56:19","38.1064","140.8","218.14","648","60.03","21"
"04/04/12 15:01:19","38.1173","138.6","218.21","639","60.03","20"
"04/04/12 15:06:19","38.128","136.1","217.91","631","60.03","20"
"04/04/12 15:11:18","38.1384","132.8","218.22","618","60.0","20"
"04/04/12 15:16:18","38.1487","129.9","217.95","604","60.0","20"
"04/04/12 15:21:18","38.1587","127.5","217.39","597","60.03","20"
"04/04/12 15:26:18","38.1686","124.1","217.61","581","60.0","20"
"04/04/12 15:31:19","38.1782","121.8","218.29","566","60.03","20"
"04/04/12 15:36:19","38.1875","118.9","217.45","560","60.03","20"
"04/04/12 15:41:19","38.1967","116.6","216.56","554","60.07","20"
"04/04/12 15:46:19","38.2057","113.7","215.99","540","60.0","19"
"04/04/12 15:51:19","38.2145","110.4","216.34","528","60.0","19"
"04/04/12 15:56:18","38.2228","106.6","216.96","511","60.03","19"
"04/04/12 16:01:18","38.2311","103.8","216.64","499","60.03","19"
"04/04/12 16:06:18","38.2391","101.9","215.9","487","60.03","19"
"04/04/12 16:11:18","38.2469","97.5","216.25","468","60.0","19"
"04/04/12 16:16:18","38.2544","95.0","216.58","460","60.0","18"
"04/04/12 16:21:18","38.2616","91.4","216.31","442","60.03","18"
"04/04/12 16:26:19","38.2686","88.3","216.93","427","60.03","18"
"04/04/12 16:31:18","38.2753","84.7","215.89","415","60.03","17"
"04/04/12 16:36:18","38.2817","80.9","215.49","397","60.03","17"
"04/04/12 16:41:18","38.2879","77.5","216.09","384","60.0","17"
"04/04/12 16:46:18","38.2938","73.8","216.4","366","60.0","16"
"04/04/12 16:51:19","38.2994","69.7","215.59","351","60.03","16"
"04/04/12 16:56:19","38.3046","66.0","215.71","335","60.03","15"
"04/04/12 17:01:18","38.3096","61.6","215.46","316","60.07","15"
"04/04/12 17:06:18","38.3137","41.6","215.76","372","60.03","15"
"04/04/12 17:11:19","38.3176","45.4","215.49","100","60.03","15"
"04/04/12 17:16:18","38.3214","62.4","215.69","249","60.03","15"
"04/04/12 17:21:18","38.3251","39.9","214.76","155","60.03","15"
"04/04/12 17:26:18","38.3284","47.6","214.63","98","60.03","15"
"04/04/12 17:31:18","38.3315","39.1","215.05","222","60.0","14"
"04/04/12 17:36:19","38.3343","29.1","215.83","248","60.0","14"
"04/04/12 17:41:19","38.3368","31.5","214.71","101","60.0","13"
"04/04/12 17:46:19","38.3389","36.8","215.17","272","60.03","13"
"04/04/12 17:51:18","38.3408","30.2","215.18","101","60.0","13"
"04/04/12 17:56:18","38.3423","16.9","215.11","49","60.03","13"
"04/04/12 18:01:19","38.3437","13.7","214.91","3","60.07","13"
"04/04/12 18:06:19","38.3447","14.1","214.35","81","60.03","12"
"04/04/12 18:11:20","38.3455","0.0","213.75","111","60.0","12"
"04/04/12 18:16:18","38.3462","13.8","214.41","0","60.03","11"
"04/04/12 18:21:19","38.3466","12.5","215.28","1","60.03","11"
"04/04/12 18:26:20","38.3468","0.0","214.62","0","60.03","11"
"04/04/12 18:31:19","38.3471","0.0","214.48","0","60.0","11"
"04/05/12 06:51:21","38.3478","0.0","213.27","0","60.03","2"
"04/05/12 06:56:21","38.3483","6.8","213.57","0","60.0","3"
"04/05/12 07:01:20","38.349","13.3","213.71","1","60.0","3"
"04/05/12 07:06:18","38.3499","15.1","213.28","169","60.03","3"
"04/05/12 07:11:19","38.3511","25.9","213.34","107","60.03","4"
"04/05/12 07:16:18","38.3525","26.7","214.33","120","60.03","4"
"04/05/12 07:21:19","38.3542","32.1","214.5","115","60.03","4"
"04/05/12 07:26:19","38.3561","23.4","214.95","115","60.0","5"
"04/05/12 07:31:20","38.3585","27.4","215.35","225","60.0","5"
"04/05/12 07:36:19","38.3611","39.4","215.75","291","60.03","6"
"04/05/12 07:41:19","38.364","45.0","214.42","171","60.03","6"
"04/05/12 07:46:18","38.3672","37.7","214.86","237","60.03","6"
"04/05/12 07:51:18","38.3708","52.3","214.73","368","60.03","6"
"04/05/12 07:56:19","38.3745","64.7","215.05","327","60.03","6"
"04/05/12 08:01:19","38.3784","40.4","215.02","375","60.0","6"
"04/05/12 08:06:20","38.3823","43.2","214.55","339","60.03","7"
"04/05/12 08:11:20","38.3861","56.1","214.98","166","60.03","7"
"04/05/12 08:16:19","38.39","41.2","216.02","163","60.03","7"
"04/05/12 08:21:19","38.3941","51.0","216.61","82","60.03","8"
"04/05/12 08:26:18","38.3985","67.4","215.1","369","60.0","8"
"04/05/12 08:31:19","38.4032","81.7","215.65","405","60.03","8"
"04/05/12 08:36:19","38.4097","86.1","215.98","423","60.03","9"
"04/05/12 08:41:19","38.4166","90.1","215.97","439","60.03","9"
"04/05/12 08:46:18","38.4237","94.2","216.27","453","60.0","9"
"04/05/12 08:51:19","38.4312","97.6","216.62","469","60.0","9"
"04/05/12 08:56:18","38.4389","101.1","216.78","485","60.0","9"
"04/05/12 09:01:18","38.4469","104.4","217.29","500","60.03","9"
"04/05/12 09:06:19","38.4551","107.7","217.14","513","60.03","10"
"04/05/12 09:11:20","38.4637","111.2","217.61","524","60.0","11"
"04/05/12 09:16:20","38.4724","114.6","217.21","541","60.0","11"
"04/05/12 09:21:19","38.4814","117.1","216.81","552","60.03","11"
"04/05/12 09:26:20","38.4907","120.4","217.34","566","60.03","12"
"04/05/12 09:31:19","38.5002","123.4","217.11","581","60.03","12"
"04/05/12 09:36:20","38.5099","126.5","218.01","588","60.0","12"
"04/05/12 09:41:20","38.5198","128.1","217.36","597","60.0","13"
"04/05/12 09:46:18","38.5298","130.3","217.85","609","59.96","13"
"04/05/12 09:51:19","38.5401","133.2","217.37","618","60.03","14"
"04/05/12 09:56:20","38.5505","135.2","217.8","633","60.07","15"
"04/05/12 10:01:18","38.5611","137.5","217.43","642","60.03","15"
"04/05/12 10:06:19","38.5719","139.6","217.71","645","60.07","16"
"04/05/12 10:11:19","38.5829","142.9","217.23","664","60.03","16"
"04/05/12 10:16:19","38.5941","144.3","217.1","670","60.0","17"
"04/05/12 10:21:19","38.6054","146.3","218.31","670","60.03","17"
"04/05/12 10:26:19","38.6169","148.4","218.67","685","60.0","17"
"04/05/12 10:31:20","38.6285","150.3","218.36","690","60.0","18"
"04/05/12 10:36:19","38.6402","149.9","217.96","691","60.0","18"
"04/05/12 10:41:19","38.6518","150.2","218.67","690","60.0","19"
"04/05/12 10:46:19","38.6637","153.2","218.3","701","60.0","20"
"04/05/12 10:51:20","38.6756","154.6","218.74","707","60.03","20"
"04/05/12 10:56:18","38.6877","156.2","218.69","717","60.03","20"
"04/05/12 11:01:19","38.6999","157.0","217.79","720","60.0","21"
"04/05/12 11:06:18","38.7122","158.0","218.18","724","60.03","22"
"04/05/12 11:11:19","38.7247","160.8","217.57","740","60.03","22"
"04/05/12 11:16:18","38.7372","162.2","218.23","741","60.0","21"
"04/05/12 11:21:20","38.7499","162.1","217.82","746","60.03","22"
"04/05/12 11:26:19","38.7625","164.3","217.62","753","60.03","22"
"04/05/12 11:31:20","38.7755","166.9","217.97","764","60.0","21"
"04/05/12 11:36:18","38.7885","166.6","217.72","761","60.0","21"
"04/05/12 11:41:18","38.8015","167.1","217.4","769","60.03","21"
"04/05/12 11:46:19","38.8145","167.1","217.61","766","60.0","22"
"04/05/12 11:51:20","38.8277","167.5","218.37","764","60.0","22"
"04/05/12 11:56:19","38.8406","168.3","218.36","769","60.03","22"
"04/05/12 12:01:20","38.8539","169.5","218.89","768","60.03","22"
"04/05/12 12:06:19","38.8669","168.6","218.22","773","60.03","22"
"04/05/12 12:11:19","38.8801","169.8","218.29","774","60.03","23"
"04/05/12 12:16:19","38.8933","169.3","217.45","777","60.03","23"
"04/05/12 12:21:19","38.9066","169.8","217.97","775","60.03","23"
"04/05/12 12:26:19","38.9195","168.1","217.69","770","60.0","24"
"04/05/12 12:31:19","38.9327","169.1","217.33","775","60.03","24"
"04/05/12 12:36:18","38.946","172.2","218.43","780","60.0","24"
"04/05/12 12:41:20","38.9595","173.0","218.75","785","60.03","24"
"04/05/12 12:46:20","38.973","177.0","218.63","805","60.03","24"
"04/05/12 12:51:20","38.9867","174.3","219.02","782","60.0","24"
"04/05/12 12:56:20","39.0002","171.7","218.71","777","60.0","25"
"04/05/12 13:01:19","39.013","141.6","218.09","654","60.0","25"
"04/05/12 13:06:19","39.023","194.9","218.35","883","60.07","24"
"04/05/12 13:11:19","39.0349","170.5","218.59","778","60.03","25"
"04/05/12 13:16:19","39.0482","177.8","218.03","806","60.03","24"
"04/05/12 13:21:18","39.0593","172.2","219.03","782","60.0","24"
"04/05/12 13:26:19","39.0719","61.6","216.79","312","60.07","23"
"04/05/12 13:31:19","39.0825","174.0","218.49","791","60.03","23"
"04/05/12 13:36:18","39.0955","163.8","218.05","749","60.0","23"
"04/05/12 13:41:18","39.1082","168.9","218.79","767","60.0","23"
"04/05/12 13:46:20","39.12","169.7","218.65","773","60.03","23"
"04/05/12 13:51:18","39.1328","162.9","218.28","747","60.03","23"
"04/05/12 13:56:18","39.1453","159.6","218.29","730","60.0","23"
"04/05/12 14:01:19","39.1577","157.7","218.42","721","60.03","23"
"04/05/12 14:06:18","39.1699","156.5","218.5","721","60.03","23"
"04/05/12 14:11:18","39.182","155.2","218.69","708","60.0","23"
"04/05/12 14:16:20","39.1942","155.5","218.57","713","60.07","23"
"04/05/12 14:21:19","39.2062","152.4","218.44","700","60.03","23"
"04/05/12 14:26:19","39.218","150.4","218.62","693","60.0","23"
"04/05/12 14:31:19","39.2296","147.8","218.84","680","60.03","23"
"04/05/12 14:36:19","39.241","146.5","218.72","675","60.03","23"
"04/05/12 14:41:18","39.2524","143.6","218.39","663","60.0","23"
"04/05/12 14:46:19","39.2635","142.6","218.47","660","60.03","23"
"04/05/12 14:51:20","39.2745","141.4","217.85","656","60.03","23"
"04/05/12 14:56:18","39.2854","140.0","217.94","648","60.07","22"
"04/05/12 15:01:20","39.2964","138.0","218.58","639","60.03","22"
"04/05/12 15:06:20","39.307","135.0","218.74","625","60.03","22"
"04/05/12 15:11:18","39.3173","131.8","217.36","614","60.03","22"
"04/05/12 15:16:20","39.3275","130.3","218.47","602","60.0","21"
"04/05/12 15:21:18","39.3375","127.1","218.51","590","60.03","21"
"04/05/12 15:26:19","39.3473","124.4","218.24","581","60.03","21"
"04/05/12 15:31:19","39.3569","120.8","218.37","566","60.03","21"
"04/05/12 15:36:20","39.3662","119.7","218.28","562","60.03","20"
"04/05/12 15:41:20","39.3754","117.0","218.17","551","60.03","20"
"04/05/12 15:46:18","39.3844","114.8","217.57","540","60.03","19"
"04/05/12 15:51:20","39.3933","111.4","217.13","528","60.0","19"
"04/05/12 15:56:19","39.4018","108.9","217.75","516","60.03","18"
"04/05/12 16:01:20","39.4102","105.2","217.51","499","60.07","18"
"04/05/12 16:06:18","39.4181","101.0","217.37","483","60.0","18"
"04/05/12 16:11:19","39.4259","97.7","216.92","467","60.0","18"
"04/05/12 16:16:20","39.4334","94.5","217.23","453","60.03","18"
"04/05/12 16:21:19","39.4406","90.6","216.81","442","60.03","18"
"04/05/12 16:26:18","39.4475","87.4","217.19","424","60.0","18"
"04/05/12 16:31:19","39.4542","84.4","216.82","410","60.03","18"
"04/05/12 16:36:20","39.4606","80.4","216.53","396","60.07","17"
