"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/05/12 16:41:20","39.4667","77.2","217.37","379","60.0","17"
"04/05/12 16:46:19","39.4725","73.2","216.36","363","60.03","17"
"04/05/12 16:51:19","39.4781","69.9","216.22","350","60.07","17"
"04/05/12 16:56:20","39.4834","65.5","216.49","333","60.03","16"
"04/05/12 17:01:19","39.4883","61.5","215.18","316","60.03","16"
"04/05/12 17:06:19","39.4924","42.6","215.68","250","60.03","15"
"04/05/12 17:11:19","39.4963","47.5","215.91","346","60.03","15"
"04/05/12 17:16:18","39.5001","55.6","215.98","282","60.03","15"
"04/05/12 17:21:19","39.5038","52.4","215.48","194","60.03","15"
"04/05/12 17:26:20","39.5072","35.7","215.72","288","60.03","14"
"04/05/12 17:31:18","39.5103","32.8","214.67","104","60.0","13"
"04/05/12 17:36:19","39.5131","29.5","215.39","295","60.07","13"
"04/05/12 17:41:19","39.5156","34.8","214.79","133","60.03","13"
"04/05/12 17:46:20","39.5178","31.6","215.13","103","60.03","13"
"04/05/12 17:51:20","39.5198","23.5","214.51","33","60.03","12"
"04/05/12 17:56:19","39.5214","25.8","214.68","40","60.0","12"
"04/05/12 18:01:20","39.5227","12.1","214.04","4","60.07","12"
"04/05/12 18:06:20","39.5238","6.8","214.69","249","60.07","11"
"04/05/12 18:11:19","39.5247","7.9","214.55","0","60.03","11"
"04/05/12 18:16:20","39.5253","0.0","213.63","1","60.0","11"
"04/05/12 18:21:20","39.5258","0.0","213.62","0","60.07","10"
"04/05/12 18:26:18","39.5261","0.0","214.01","0","60.03","10"
"04/05/12 18:31:19","39.5263","0.0","213.5","0","60.0","9"
"04/06/12 06:46:23","39.5272","14.5","212.44","26","60.0","1"
"04/06/12 06:51:19","39.5278","9.7","213.05","0","60.03","1"
"04/06/12 06:56:19","39.5286","14.1","214.49","16","60.03","1"
"04/06/12 07:01:19","39.5296","23.9","213.8","61","60.0","2"
"04/06/12 07:06:19","39.531","25.7","214.59","130","60.03","2"
"04/06/12 07:11:19","39.5326","26.0","213.96","41","60.03","3"
"04/06/12 07:16:20","39.5345","31.1","214.09","181","60.03","3"
"04/06/12 07:21:20","39.5368","31.3","213.38","196","59.96","4"
"04/06/12 07:26:20","39.5393","38.4","213.46","296","60.0","4"
"04/06/12 07:31:20","39.5419","30.5","213.5","196","60.03","5"
"04/06/12 07:36:19","39.5447","34.2","213.11","84","60.03","6"
"04/06/12 07:41:19","39.5478","36.2","212.71","97","60.0","6"
"04/06/12 07:46:20","39.5513","41.0","212.63","308","60.03","6"
"04/06/12 07:51:20","39.5551","44.2","212.89","321","60.03","7"
"04/06/12 07:56:20","39.559","47.7","213.36","391","60.03","8"
"04/06/12 08:01:21","39.5629","44.2","214.1","429","60.0","8"
"04/06/12 08:06:20","39.5668","40.3","214.65","377","60.07","9"
"04/06/12 08:11:20","39.5707","47.9","213.77","424","60.0","9"
"04/06/12 08:16:19","39.5746","42.1","214.85","350","60.03","10"
"04/06/12 08:21:19","39.5788","55.3","215.01","169","60.0","11"
"04/06/12 08:26:19","39.5832","47.4","215.39","426","60.03","11"
"04/06/12 08:31:19","39.5884","80.8","214.72","399","60.0","11"
"04/06/12 08:36:20","39.5949","84.8","215.96","415","60.0","12"
"04/06/12 08:41:19","39.6016","88.1","215.85","432","60.03","13"
"04/06/12 08:46:20","39.6086","91.6","215.91","446","60.0","13"
"04/06/12 08:51:20","39.6158","94.6","216.47","460","60.0","14"
"04/06/12 08:56:20","39.6233","97.9","216.28","469","60.0","15"
"04/06/12 09:01:19","39.6309","101.2","216.48","483","60.0","15"
"04/06/12 09:06:20","39.639","104.5","216.56","497","60.03","16"
"04/06/12 09:11:19","39.6472","107.5","215.65","516","60.03","17"
"04/06/12 09:16:20","39.6558","110.8","216.84","525","60.03","17"
"04/06/12 09:21:19","39.6644","113.4","217.11","538","60.0","17"
"04/06/12 09:26:19","39.6734","116.6","217.41","552","60.03","18"
"04/06/12 09:31:21","39.6826","119.5","217.28","564","60.03","18"
"04/06/12 09:36:19","39.692","122.5","216.98","576","60.0","18"
"04/06/12 09:41:21","39.7016","125.4","217.39","581","60.0","18"
"04/06/12 09:46:19","39.7115","127.6","218.13","594","60.03","18"
"04/06/12 09:51:20","39.7215","129.7","217.81","608","60.03","19"
"04/06/12 09:56:20","39.7318","132.7","217.72","615","60.03","19"
"04/06/12 10:01:20","39.7422","134.9","217.21","625","60.0","19"
"04/06/12 10:06:19","39.7527","137.1","217.66","636","60.03","19"
"04/06/12 10:11:21","39.7635","138.8","218.24","645","60.03","20"
"04/06/12 10:16:20","39.7745","140.8","217.91","656","60.03","20"
"04/06/12 10:21:19","39.7854","142.4","217.54","656","60.07","21"
"04/06/12 10:26:20","39.7967","144.6","217.92","669","60.03","22"
"04/06/12 10:31:21","39.808","146.5","216.7","678","60.0","22"
"04/06/12 10:36:19","39.8194","147.6","217.6","683","60.03","23"
"04/06/12 10:41:19","39.831","150.0","218.19","693","60.0","23"
"04/06/12 10:46:20","39.8428","152.5","217.83","700","60.03","23"
"04/06/12 10:51:20","39.8547","152.6","218.17","705","60.03","23"
"04/06/12 10:56:20","39.8667","154.5","218.7","711","60.03","23"
"04/06/12 11:01:19","39.8787","155.2","219.43","710","60.07","24"
"04/06/12 11:06:20","39.8909","156.9","218.41","720","60.0","24"
"04/06/12 11:11:19","39.9032","158.3","218.45","724","60.03","24"
"04/06/12 11:16:20","39.9156","159.8","218.37","732","60.03","24"
"04/06/12 11:21:19","39.9281","161.1","218.35","738","60.03","24"
"04/06/12 11:26:19","39.9407","161.5","217.75","739","60.03","24"
"04/06/12 11:31:19","39.9532","163.0","218.5","745","60.03","25"
"04/06/12 11:36:19","39.9659","162.5","217.89","744","60.03","25"
"04/06/12 11:41:20","39.9786","163.5","218.14","746","60.03","26"
"04/06/12 11:46:20","39.9914","164.9","218.09","751","60.03","26"
"04/06/12 11:51:20","40.0042","163.7","217.46","753","60.0","26"
"04/06/12 11:56:19","40.0169","163.7","217.23","751","60.03","27"
"04/06/12 12:01:21","40.0297","162.7","218.52","740","60.03","28"
"04/06/12 12:06:19","40.0424","164.1","219.09","746","60.03","28"
"04/06/12 12:11:20","40.0553","165.4","219.49","748","60.03","28"
"04/06/12 12:16:19","40.068","163.8","219.07","746","60.03","29"
"04/06/12 12:21:20","40.0809","165.6","219.26","751","60.03","29"
"04/06/12 12:26:19","40.0937","165.4","218.72","756","60.0","29"
"04/06/12 12:31:19","40.1066","166.5","218.52","759","60.03","28"
"04/06/12 12:36:20","40.1196","164.3","218.44","751","60.03","29"
"04/06/12 12:41:20","40.1324","164.3","218.47","746","60.0","29"
"04/06/12 12:46:20","40.1452","165.0","219.26","751","60.03","29"
"04/06/12 12:51:20","40.1581","165.3","219.37","752","60.0","29"
"04/06/12 12:56:20","40.1709","164.1","219.71","744","60.03","29"
"04/06/12 13:01:20","40.1836","162.5","219.42","741","60.03","30"
"04/06/12 13:06:20","40.1963","162.1","218.93","736","60.03","30"
"04/06/12 13:11:19","40.2087","160.3","219.34","731","60.03","31"
"04/06/12 13:16:20","40.2213","160.9","219.41","734","60.03","31"
"04/06/12 13:21:20","40.2336","158.3","219.4","724","60.07","32"
"04/06/12 13:26:20","40.246","159.1","218.89","729","60.0","32"
"04/06/12 13:31:19","40.2583","156.9","218.69","713","60.0","32"
"04/06/12 13:36:20","40.2706","156.4","219.01","714","60.03","32"
"04/06/12 13:41:19","40.2826","155.0","219.32","710","60.0","33"
"04/06/12 13:46:20","40.2947","154.0","219.47","707","60.03","33"
"04/06/12 13:51:19","40.3065","153.1","218.86","696","60.03","34"
"04/06/12 13:56:20","40.3185","153.5","218.95","704","60.0","34"
"04/06/12 14:01:20","40.3305","153.9","218.54","701","60.0","33"
"04/06/12 14:06:20","40.3424","152.7","219.12","697","60.03","32"
"04/06/12 14:11:19","40.3542","151.3","219.51","691","60.0","32"
"04/06/12 14:16:20","40.366","149.5","220.08","680","60.03","32"
"04/06/12 14:21:20","40.3775","149.6","219.49","684","60.03","31"
"04/06/12 14:26:19","40.3891","147.3","219.26","672","60.0","31"
"04/06/12 14:31:20","40.4005","146.5","219.34","673","60.03","30"
"04/06/12 14:36:21","40.4119","143.4","218.85","660","60.03","29"
"04/06/12 14:41:21","40.423","142.6","219.0","652","60.03","29"
"04/06/12 14:46:19","40.434","141.2","218.71","650","60.0","29"
"04/06/12 14:51:20","40.445","139.0","218.7","641","60.03","28"
"04/06/12 14:56:20","40.4557","137.0","219.36","634","60.0","28"
"04/06/12 15:01:20","40.4663","135.5","218.69","627","60.0","27"
"04/06/12 15:06:21","40.4768","133.1","218.35","617","60.0","27"
"04/06/12 15:11:20","40.487","130.3","217.66","607","60.0","26"
"04/06/12 15:16:20","40.4971","127.6","217.17","595","60.0","26"
"04/06/12 15:21:19","40.5068","124.3","217.18","582","60.0","26"
"04/06/12 15:26:21","40.5165","121.7","216.74","571","60.03","26"
"04/06/12 15:31:20","40.5259","120.3","217.33","567","60.0","26"
"04/06/12 15:36:19","40.5352","118.3","217.21","558","60.03","25"
"04/06/12 15:41:20","40.5443","115.1","216.48","545","60.03","25"
"04/06/12 15:46:20","40.5532","112.7","215.94","536","60.03","24"
"04/06/12 15:51:20","40.5619","110.2","216.56","524","60.03","24"
"04/06/12 15:56:19","40.5703","107.0","216.42","507","60.0","23"
"04/06/12 16:01:19","40.5785","103.9","216.56","496","60.03","23"
"04/06/12 16:06:21","40.5865","101.4","216.58","485","60.0","22"
"04/06/12 16:11:20","40.5943","98.2","216.09","470","60.0","22"
"04/06/12 16:16:20","40.6017","94.7","216.47","455","60.03","22"
"04/06/12 16:21:20","40.609","91.4","216.07","440","60.0","21"
"04/06/12 16:26:19","40.6159","88.0","216.29","430","60.07","20"
"04/06/12 16:31:21","40.6227","84.8","216.1","413","60.03","20"
"04/06/12 16:36:19","40.6291","81.1","215.7","402","60.03","19"
"04/06/12 16:41:20","40.6352","77.3","216.16","384","60.0","19"
"04/06/12 16:46:20","40.6411","73.4","215.86","367","60.03","18"
"04/06/12 16:51:20","40.6466","69.9","215.69","349","60.0","18"
"04/06/12 16:56:19","40.6519","65.8","216.39","335","60.07","18"
"04/06/12 17:01:20","40.6569","62.2","215.59","317","60.0","17"
"04/06/12 17:06:19","40.6611","61.7","215.82","307","60.03","17"
"04/06/12 17:11:19","40.665","45.7","215.26","333","60.03","17"
"04/06/12 17:16:20","40.6688","39.8","216.17","355","60.0","16"
"04/06/12 17:21:20","40.6726","41.6","215.21","211","60.07","16"
"04/06/12 17:26:21","40.676","37.2","215.4","167","60.0","16"
"04/06/12 17:31:19","40.6791","32.8","215.42","114","60.03","15"
"04/06/12 17:36:20","40.6819","29.5","215.75","89","60.0","15"
"04/06/12 17:41:20","40.6844","26.5","215.87","112","60.0","15"
"04/06/12 17:46:20","40.6866","30.2","215.94","84","60.0","14"
"04/06/12 17:51:21","40.6885","22.9","215.64","95","60.03","14"
"04/06/12 17:56:20","40.6902","26.1","214.91","85","60.03","13"
"04/06/12 18:01:20","40.6915","13.8","214.76","13","60.03","13"
"04/06/12 18:06:20","40.6926","12.1","214.38","7","60.03","13"
"04/06/12 18:11:21","40.6934","13.8","214.31","119","60.03","12"
"04/06/12 18:16:19","40.6941","0.0","214.73","0","60.03","11"
"04/06/12 18:21:20","40.6945","13.9","214.59","15","60.03","11"
"04/06/12 18:26:19","40.6948","13.5","213.59","230","60.03","11"
"04/06/12 18:31:20","40.695","0.0","214.03","0","60.03","11"
"04/07/12 06:41:24","40.6954","0.7","214.28","0","60.03","3"
"04/07/12 06:46:23","40.6958","0.0","214.68","0","60.03","4"
"04/07/12 06:51:20","40.6963","7.0","214.34","195","60.03","4"
"04/07/12 06:56:19","40.6971","13.0","214.59","74","60.0","4"
"04/07/12 07:01:20","40.6981","10.9","213.75","29","60.0","5"
"04/07/12 07:06:19","40.6992","13.7","213.82","29","60.0","5"
"04/07/12 07:11:20","40.7004","17.5","213.98","12","60.0","6"
"04/07/12 07:16:21","40.7019","27.8","214.64","106","60.0","6"
"04/07/12 07:21:20","40.7036","26.5","214.16","66","60.03","6"
"04/07/12 07:26:20","40.7056","25.3","215.22","69","60.0","7"
"04/07/12 07:31:20","40.708","27.7","215.27","67","60.03","7"
"04/07/12 07:36:20","40.7106","35.4","215.0","248","60.03","8"
"04/07/12 07:41:21","40.7126","12.8","214.4","1","60.03","8"
"04/07/12 07:46:20","40.7137","13.6","213.85","27","60.03","9"
"04/07/12 07:51:20","40.7152","32.2","214.46","85","60.0","9"
"04/07/12 07:56:19","40.7172","32.1","214.6","144","60.0","9"
"04/07/12 08:01:21","40.7201","40.1","215.35","355","60.03","9"
"04/07/12 08:06:20","40.7238","35.1","214.46","245","60.0","9"
"04/07/12 08:11:21","40.7275","54.8","215.41","126","60.03","10"
"04/07/12 08:16:20","40.7302","22.9","213.7","261","60.0","10"
"04/07/12 08:21:20","40.7331","56.5","214.01","265","60.03","10"
"04/07/12 08:26:21","40.7368","48.2","213.99","362","60.03","11"
"04/07/12 08:31:20","40.7411","83.3","216.02","408","60.03","11"
"04/07/12 08:36:21","40.7477","85.3","215.37","417","60.03","11"
"04/07/12 08:41:21","40.7542","87.3","216.3","426","60.03","12"
"04/07/12 08:46:20","40.7611","91.0","215.97","445","60.03","13"
"04/07/12 08:51:21","40.7683","94.4","215.8","453","60.03","13"
"04/07/12 08:56:20","40.7758","97.7","215.5","470","60.03","14"
"04/07/12 09:01:20","40.7835","100.8","216.82","482","59.96","15"
"04/07/12 09:06:20","40.7915","103.8","216.56","496","60.03","15"
"04/07/12 09:11:20","40.7997","106.7","216.64","504","60.03","16"
"04/07/12 09:16:21","40.8081","107.7","216.66","512","60.0","17"
"04/07/12 09:21:19","40.8164","112.5","217.12","533","60.03","17"
"04/07/12 09:26:20","40.8255","113.9","216.92","535","60.0","17"
"04/07/12 09:31:21","40.8342","118.4","217.24","561","60.03","18"
"04/07/12 09:36:20","40.8434","122.5","217.08","574","60.0","18"
"04/07/12 09:41:20","40.8529","126.0","216.73","592","60.03","18"
"04/07/12 09:46:21","40.8625","113.2","216.46","536","60.03","19"
"04/07/12 09:51:20","40.8716","133.4","217.2","621","60.03","19"
"04/07/12 09:56:19","40.882","134.3","217.38","624","60.0","19"
"04/07/12 10:01:20","40.892","131.8","217.61","615","60.03","19"
"04/07/12 10:06:20","40.9001","109.2","216.44","519","60.03","19"
"04/07/12 10:11:20","40.9105","141.1","216.71","657","60.03","19"
"04/07/12 10:16:20","40.9215","144.4","217.87","667","60.03","20"
"04/07/12 10:21:21","40.9326","143.0","217.08","663","60.0","20"
"04/07/12 10:26:21","40.9433","139.6","217.19","651","60.03","20"
"04/07/12 10:31:20","40.9541","143.5","217.44","659","60.03","21"
"04/07/12 10:36:20","40.9658","152.2","217.61","699","60.0","22"
"04/07/12 10:41:21","40.9777","128.8","217.76","600","60.03","23"
"04/07/12 10:46:21","40.989","148.1","217.66","684","60.03","23"
"04/07/12 10:51:20","41.0","139.2","217.1","646","60.07","23"
"04/07/12 10:56:19","41.011","143.0","216.48","665","60.0","23"
"04/07/12 11:01:20","41.021","144.0","217.36","668","60.03","23"
"04/07/12 11:06:20","41.0305","114.3","216.78","541","60.03","22"
"04/07/12 11:11:21","41.0409","149.3","217.84","690","60.03","23"
"04/07/12 11:16:21","41.0528","163.0","217.28","750","60.0","23"
"04/07/12 11:21:20","41.0644","149.3","217.5","686","60.0","23"
"04/07/12 11:26:21","41.0769","163.1","217.89","744","60.03","24"
"04/07/12 11:31:19","41.0894","166.1","217.81","758","60.03","24"
"04/07/12 11:36:20","41.1024","159.4","217.43","730","60.03","25"
"04/07/12 11:41:20","41.114","151.0","217.9","702","60.03","25"
"04/07/12 11:46:20","41.1233","93.1","216.74","450","60.0","25"
"04/07/12 11:51:21","41.1309","90.4","215.77","438","60.03","24"
"04/07/12 11:56:20","41.1369","44.2","214.8","107","60.0","23"
"04/07/12 12:01:21","41.1409","77.1","216.14","376","60.03","22"
"04/07/12 12:06:20","41.1519","186.7","217.66","852","60.07","23"
"04/07/12 12:11:20","41.1649","162.3","217.51","747","60.03","24"
"04/07/12 12:16:20","41.1776","164.1","217.91","754","60.03","24"
"04/07/12 12:21:21","41.1907","174.1","218.3","795","60.0","25"
"04/07/12 12:26:21","41.2017","150.2","217.67","694","60.03","25"
"04/07/12 12:31:20","41.2144","167.9","217.84","767","60.03","26"
"04/07/12 12:36:20","41.2274","166.5","217.61","763","60.03","26"
"04/07/12 12:41:20","41.24","168.0","217.78","765","60.0","27"
"04/07/12 12:46:20","41.2526","148.9","218.07","689","60.07","27"
"04/07/12 12:51:20","41.2654","167.2","218.32","763","60.03","27"
"04/07/12 12:56:21","41.2784","136.7","218.05","635","60.07","27"
"04/07/12 13:01:20","41.2882","152.4","217.98","697","60.03","26"
"04/07/12 13:06:20","41.2981","172.3","218.2","790","60.03","26"
"04/07/12 13:11:21","41.3109","159.0","217.89","723","60.03","27"
"04/07/12 13:16:20","41.3224","154.3","218.38","705","60.03","27"
"04/07/12 13:21:19","41.3351","165.0","218.22","755","60.07","27"
"04/07/12 13:26:21","41.3479","160.1","218.44","734","60.0","28"
"04/07/12 13:31:21","41.3603","159.8","218.24","732","60.03","28"
"04/07/12 13:36:20","41.3728","161.9","218.98","736","60.03","28"
"04/07/12 13:41:21","41.3853","160.3","218.86","731","60.0","28"
"04/07/12 13:46:20","41.3975","162.6","219.06","739","60.03","28"
"04/07/12 13:51:21","41.4097","160.0","217.61","736","60.03","28"
"04/07/12 13:56:20","41.422","159.4","217.93","731","60.03","28"
"04/07/12 14:01:20","41.4343","164.5","218.39","752","60.03","28"
"04/07/12 14:06:20","41.4436","134.6","217.04","627","60.0","27"
"04/07/12 14:11:21","41.4549","157.9","217.49","724","60.03","28"
"04/07/12 14:16:20","41.4673","154.6","218.12","711","60.03","28"
"04/07/12 14:21:21","41.4792","149.5","217.51","691","60.03","28"
"04/07/12 14:26:20","41.4906","145.4","218.54","672","60.03","28"
"04/07/12 14:31:21","41.5014","145.4","218.68","668","60.0","28"
"04/07/12 14:36:21","41.513","147.4","218.75","673","60.03","28"
"04/07/12 14:41:20","41.5243","147.4","218.76","678","60.03","28"
"04/07/12 14:46:20","41.5354","145.7","218.01","670","60.03","28"
"04/07/12 14:51:21","41.5462","131.5","217.34","616","60.03","28"
"04/07/12 14:56:21","41.5566","134.7","217.52","625","60.03","28"
"04/07/12 15:01:21","41.5669","113.9","217.41","540","60.0","28"
"04/07/12 15:06:21","41.5746","76.9","216.52","379","60.03","27"
"04/07/12 15:11:20","41.5836","135.9","217.84","632","60.03","27"
"04/07/12 15:16:21","41.5939","129.1","216.59","604","60.03","27"
"04/07/12 15:21:21","41.6037","124.2","217.13","580","60.03","27"
"04/07/12 15:26:20","41.6132","120.3","217.29","562","60.0","27"
"04/07/12 15:31:20","41.6224","118.3","217.94","554","60.03","27"
"04/07/12 15:36:21","41.6316","115.7","217.63","542","60.03","26"
"04/07/12 15:41:21","41.6403","109.4","217.09","518","60.0","26"
"04/07/12 15:46:21","41.6489","109.8","216.25","524","60.0","26"
"04/07/12 15:51:19","41.6572","102.8","217.05","490","60.0","26"
"04/07/12 15:56:20","41.6641","84.7","216.23","416","60.03","26"
"04/07/12 16:01:21","41.671","102.5","216.42","492","60.03","26"
"04/07/12 16:06:20","41.6788","93.2","216.25","448","60.03","26"
"04/07/12 16:11:21","41.6853","78.4","216.2","385","60.0","25"
"04/07/12 16:16:20","41.6913","74.2","215.54","372","60.03","25"
"04/07/12 16:21:20","41.6961","62.2","215.69","364","60.0","24"
"04/07/12 16:26:20","41.7","47.4","215.15","391","60.03","24"
"04/07/12 16:31:20","41.7039","54.3","215.38","110","59.96","23"
"04/07/12 16:36:21","41.7076","35.8","214.29","141","60.03","23"
"04/07/12 16:41:21","41.7114","52.3","214.38","419","60.0","22"
"04/07/12 16:46:20","41.7144","26.7","213.92","23","60.0","22"
"04/07/12 16:51:21","41.7163","32.2","214.16","112","60.0","21"
"04/07/12 16:56:20","41.7183","30.2","214.54","21","60.03","20"
"04/07/12 17:01:19","41.7204","23.6","214.09","142","60.0","20"
"04/07/12 17:06:20","41.7227","38.6","214.61","201","60.03","20"
"04/07/12 17:11:21","41.7248","32.5","213.61","272","60.03","19"
"04/07/12 17:16:21","41.7264","12.4","214.4","198","60.03","19"
"04/07/12 17:21:20","41.7283","27.4","214.84","209","60.03","19"
"04/07/12 17:26:20","41.7304","19.9","214.07","37","60.03","19"
"04/07/12 17:31:20","41.7318","28.1","214.23","239","60.03","19"
"04/07/12 17:36:21","41.7335","33.0","214.34","55","60.03","18"
"04/07/12 17:41:20","41.735","23.9","214.1","252","60.03","18"
"04/07/12 17:46:20","41.7362","11.1","214.18","3","60.03","18"
"04/07/12 17:51:21","41.7372","13.5","213.73","0","60.03","18"
"04/07/12 17:56:19","41.7377","0.0","213.72","0","60.03","18"
"04/07/12 18:01:20","41.738","14.1","213.8","0","60.03","18"
"04/07/12 18:06:20","41.7384","0.0","213.67","0","60.03","17"
"04/07/12 18:11:21","41.7387","0.0","214.64","0","60.03","17"
"04/08/12 06:51:20","41.7396","10.1","214.21","0","60.0","6"
"04/08/12 06:56:20","41.7403","12.7","213.93","8","60.0","7"
"04/08/12 07:01:21","41.7412","14.0","214.03","4","60.0","7"
"04/08/12 07:06:20","41.7424","17.5","213.95","58","60.03","8"
"04/08/12 07:11:20","41.7439","28.9","214.42","188","60.0","8"
"04/08/12 07:16:21","41.7457","34.0","214.4","215","60.03","8"
"04/08/12 07:21:21","41.7478","25.9","214.85","249","60.03","8"
"04/08/12 07:26:21","41.7503","38.3","215.14","284","60.03","9"
"04/08/12 07:31:20","41.753","44.1","214.17","242","60.0","9"
"04/08/12 07:36:21","41.7562","37.8","214.77","189","60.03","9"
"04/08/12 07:41:21","41.7595","42.9","214.79","105","60.0","9"
"04/08/12 07:46:21","41.7625","43.5","215.49","185","60.0","10"
"04/08/12 07:51:21","41.7653","41.6","215.22","173","60.0","10"
"04/08/12 07:56:20","41.769","62.1","215.77","325","60.07","10"
"04/08/12 08:01:20","41.7726","43.4","214.37","142","60.0","10"
"04/08/12 08:06:22","41.7753","29.6","213.72","295","60.03","10"
"04/08/12 08:11:20","41.7773","30.9","213.31","51","60.0","10"
"04/08/12 08:16:20","41.7794","30.8","213.92","88","60.0","10"
"04/08/12 08:21:21","41.7828","59.8","215.12","327","60.0","10"
"04/08/12 08:26:20","41.7866","49.8","214.71","307","60.03","10"
"04/08/12 08:31:22","41.7904","48.5","215.21","381","60.0","11"
"04/08/12 08:36:20","41.7943","40.6","214.85","192","60.03","11"
"04/08/12 08:41:20","41.7981","45.0","214.57","405","60.03","11"
"04/08/12 08:46:21","41.802","44.8","214.28","314","60.0","11"
"04/08/12 08:51:21","41.8066","91.1","215.9","442","60.03","11"
"04/08/12 08:56:22","41.8141","95.0","215.88","460","60.03","12"
"04/08/12 09:01:20","41.8212","89.4","216.13","434","60.03","12"
"04/08/12 09:06:22","41.8279","83.3","215.71","408","59.96","12"
"04/08/12 09:11:20","41.834","80.0","216.49","396","60.03","12"
"04/08/12 09:16:22","41.8406","88.2","216.06","427","60.03","13"
"04/08/12 09:21:20","41.8485","112.0","216.38","532","60.0","13"
"04/08/12 09:26:21","41.8577","119.2","217.23","564","60.03","13"
"04/08/12 09:31:20","41.867","124.5","218.12","581","60.03","13"
"04/08/12 09:36:20","41.8767","125.2","217.79","586","60.0","14"
"04/08/12 09:41:20","41.8864","123.2","217.62","577","60.03","15"
"04/08/12 09:46:21","41.8964","133.6","217.86","620","60.03","15"
"04/08/12 09:51:21","41.9069","134.4","218.23","625","60.03","15"
"04/08/12 09:56:22","41.9174","133.5","217.58","622","60.0","15"
"04/08/12 10:01:22","41.9281","139.8","217.69","643","60.0","15"
"04/08/12 10:06:21","41.9391","141.6","216.8","660","60.03","16"
"04/08/12 10:11:22","41.9501","145.4","217.92","672","60.03","16"
"04/08/12 10:16:21","41.9616","147.8","218.5","680","60.03","16"
"04/08/12 10:21:22","41.9731","149.3","217.76","687","60.03","16"
"04/08/12 10:26:20","41.9848","152.5","218.04","704","60.03","17"
"04/08/12 10:31:20","41.9968","155.0","218.17","709","60.0","16"
"04/08/12 10:36:20","42.0089","156.6","217.97","714","60.03","16"
"04/08/12 10:41:21","42.0212","158.7","218.46","726","60.03","16"
"04/08/12 10:46:20","42.0337","164.0","218.36","748","60.07","16"
"04/08/12 10:51:20","42.0454","162.1","218.46","736","60.03","16"
"04/08/12 10:56:20","42.058","162.3","218.1","747","60.03","16"
"04/08/12 11:01:21","42.0698","30.9","215.02","57","60.0","16"
"04/08/12 11:06:22","42.0821","175.8","218.29","801","60.03","17"
"04/08/12 11:11:22","42.0957","171.6","218.51","782","60.03","17"
"04/08/12 11:16:22","42.1091","177.2","218.38","807","60.03","18"
"04/08/12 11:21:21","42.1223","171.4","218.11","779","60.0","18"
"04/08/12 11:26:21","42.1359","174.2","217.83","795","60.03","18"
"04/08/12 11:31:21","42.1493","173.4","218.11","785","60.03","18"
"04/08/12 11:36:22","42.1628","173.8","218.76","791","60.0","18"
"04/08/12 11:41:20","42.1763","174.2","217.68","798","60.03","18"
"04/08/12 11:46:21","42.19","175.5","218.51","798","60.0","18"
"04/08/12 11:51:21","42.2036","175.0","217.86","799","60.07","18"
"04/08/12 11:56:21","42.2173","177.1","218.01","804","60.03","18"
"04/08/12 12:01:20","42.231","176.2","217.91","799","60.03","18"
"04/08/12 12:06:22","42.2449","177.1","218.46","808","60.07","18"
"04/08/12 12:11:21","42.2587","177.7","218.04","812","60.07","18"
"04/08/12 12:16:22","42.2725","177.4","218.26","810","60.0","18"
"04/08/12 12:21:22","42.2864","178.2","217.95","814","60.03","18"
"04/08/12 12:26:21","42.3004","178.6","218.51","808","60.03","18"
"04/08/12 12:31:21","42.3142","177.6","218.31","811","60.03","18"
"04/08/12 12:36:21","42.3281","177.8","218.56","806","60.03","19"
"04/08/12 12:41:22","42.3419","178.3","218.09","812","60.0","19"
"04/08/12 12:46:20","42.3558","177.2","218.23","807","60.0","19"
"04/08/12 12:51:20","42.3696","176.4","218.6","802","60.03","19"
"04/08/12 12:56:21","42.3834","176.9","218.15","804","60.03","19"
"04/08/12 13:01:21","42.3972","175.7","218.43","800","60.0","19"
"04/08/12 13:06:21","42.411","175.9","218.69","800","60.03","19"
"04/08/12 13:11:21","42.4246","175.5","218.22","802","60.0","19"
"04/08/12 13:16:20","42.4383","175.3","218.3","795","60.0","19"
"04/08/12 13:21:21","42.4519","173.9","218.12","791","60.03","19"
"04/08/12 13:26:22","42.4655","171.9","218.8","783","60.03","19"
"04/08/12 13:31:21","42.4788","171.4","218.59","782","60.07","19"
"04/08/12 13:36:21","42.4922","170.9","218.0","781","60.0","19"
"04/08/12 13:41:22","42.5054","170.1","218.49","776","60.07","19"
"04/08/12 13:46:21","42.5186","168.6","218.61","769","60.0","19"
"04/08/12 13:51:21","42.5317","166.8","218.42","764","60.03","19"
"04/08/12 13:56:21","42.5317","160.4","218.34","735","60.03","19"
"04/08/12 14:01:20","42.5444","164.1","217.98","752","60.07","19"
"04/08/12 14:06:21","42.5572","163.4","218.13","751","60.07","19"
"04/08/12 14:11:21","42.5698","161.7","218.51","737","60.03","19"
"04/08/12 14:16:21","42.5823","159.6","218.95","728","60.0","19"
"04/08/12 14:21:21","42.5946","158.3","218.76","720","60.0","19"
"04/08/12 14:26:21","42.6068","155.6","218.39","715","60.07","19"
"04/08/12 14:31:22","42.6189","154.4","218.55","708","60.07","19"
"04/08/12 14:36:22","42.6309","153.3","219.12","702","60.03","19"
"04/08/12 14:41:21","42.6426","150.9","218.18","692","60.03","19"
"04/08/12 14:46:22","42.6544","149.0","218.66","684","60.03","19"
"04/08/12 14:51:21","42.6659","147.6","218.23","683","60.03","19"
"04/08/12 14:56:22","42.6772","135.3","218.36","627","59.96","19"
"04/08/12 15:01:20","42.6873","142.3","218.51","660","60.03","19"
"04/08/12 15:06:20","42.6984","143.3","217.92","665","60.03","19"
"04/08/12 15:11:22","42.7095","141.7","217.81","653","60.0","19"
"04/08/12 15:16:21","42.7204","138.3","218.0","639","60.03","19"
"04/08/12 15:21:22","42.7312","136.5","217.87","633","60.03","19"
"04/08/12 15:26:21","42.7416","132.2","218.23","616","60.03","19"
"04/08/12 15:31:20","42.7518","130.6","218.37","605","60.0","18"
"04/08/12 15:36:20","42.7619","126.5","218.43","587","60.03","18"
"04/08/12 15:41:20","42.7715","122.2","217.78","575","60.0","18"
"04/08/12 15:46:21","42.7809","117.9","217.57","554","60.03","18"
"04/08/12 15:51:21","42.79","114.3","217.5","539","60.03","19"
"04/08/12 15:56:21","42.7988","111.0","217.41","526","60.03","18"
"04/08/12 16:01:21","42.8073","107.4","217.58","510","60.03","18"
"04/08/12 16:06:20","42.8156","104.8","217.49","496","60.03","18"
"04/08/12 16:11:21","42.8236","100.9","217.62","479","60.03","18"
"04/08/12 16:16:22","42.8313","97.7","217.26","467","60.03","17"
"04/08/12 16:21:20","42.8387","93.9","217.21","454","60.03","17"
"04/08/12 16:26:21","42.8459","90.7","216.57","438","60.03","17"
"04/08/12 16:31:21","42.8528","86.6","217.09","422","60.03","17"
"04/08/12 16:36:22","42.8594","82.7","216.35","408","60.03","17"
"04/08/12 16:41:22","42.8656","78.8","216.73","390","60.03","16"
"04/08/12 16:46:20","42.8715","74.5","216.33","373","60.03","16"
"04/08/12 16:51:20","42.8771","70.8","216.63","355","60.03","16"
"04/08/12 16:56:21","42.8825","66.6","216.19","337","60.03","16"
"04/08/12 17:01:21","42.8876","62.8","215.78","320","60.07","15"
"04/08/12 17:06:20","42.892","49.8","215.86","211","60.03","15"
"04/08/12 17:11:22","42.8958","44.4","216.06","78","60.03","15"
"04/08/12 17:16:21","42.8996","53.3","215.91","149","60.07","15"
"04/08/12 17:21:21","42.9033","40.1","215.85","146","60.03","15"
"04/08/12 17:26:20","42.9067","38.0","215.22","241","60.03","15"
"04/08/12 17:31:20","42.9098","42.0","215.32","317","60.03","15"
"04/08/12 17:36:22","42.9126","39.3","214.84","207","60.03","15"
"04/08/12 17:41:21","42.9151","27.3","214.79","191","60.03","15"
"04/08/12 17:46:21","42.9174","31.3","214.7","41","60.03","14"
"04/08/12 17:51:22","42.9192","14.4","214.44","18","60.03","14"
"04/08/12 17:56:21","42.9201","14.1","214.4","59","60.03","14"
"04/08/12 18:01:22","42.9207","0.0","214.59","0","60.0","13"
"04/08/12 18:06:21","42.9213","8.5","213.79","0","60.03","13"
"04/08/12 18:11:21","42.9216","0.0","213.4","0","60.0","13"
"04/08/12 18:16:22","42.922","0.0","213.55","0","60.03","13"
"04/08/12 18:21:21","42.9223","6.5","213.15","104","60.0","12"
"04/08/12 18:26:21","42.9228","14.7","213.91","4","60.03","12"
"04/08/12 18:31:21","42.9234","10.3","213.8","139","60.03","11"
"04/08/12 18:36:21","42.9241","12.8","213.73","6","60.0","11"
"04/08/12 18:41:20","42.9247","0.0","214.02","0","60.0","11"
"04/08/12 18:46:20","42.9254","2.3","213.32","0","60.0","11"
"04/08/12 18:51:21","42.9258","0.0","214.24","0","59.96","11"
"04/08/12 18:56:21","42.9262","0.0","214.66","0","60.03","11"
"04/09/12 06:56:22","42.9274","0.0","213.98","0","60.0","6"
"04/09/12 07:01:21","42.9279","0.0","213.78","255","60.0","6"
"04/09/12 07:06:26","42.9285","0.0","213.79","0","60.0","6"
"04/09/12 07:11:21","42.9292","10.2","213.62","65","60.03","7"
"04/09/12 07:16:21","42.9302","20.0","214.16","34","60.0","7"
"04/09/12 07:21:22","42.9321","34.4","213.89","97","60.0","7"
"04/09/12 07:26:20","42.9342","14.0","213.56","19","60.03","8"
"04/09/12 07:31:21","42.935","7.2","214.33","243","60.0","8"
"04/09/12 07:36:21","42.9361","24.9","213.96","106","60.0","8"
"04/09/12 07:41:21","42.9383","35.3","214.37","146","60.03","8"
"04/09/12 07:46:22","42.9394","15.3","214.19","81","60.0","8"
"04/09/12 07:51:21","42.9406","23.7","214.62","170","60.03","9"
"04/09/12 07:56:21","42.9424","60.8","215.38","326","60.0","9"
"04/09/12 08:01:21","42.945","10.4","214.79","107","60.0","9"
"04/09/12 08:06:21","42.9465","14.1","215.08","26","60.03","9"
"04/09/12 08:11:21","42.9499","45.8","216.42","337","60.0","9"
"04/09/12 08:16:22","42.9537","45.7","215.76","109","60.0","10"
"04/09/12 08:21:22","42.9578","46.6","216.35","129","60.03","10"
"04/09/12 08:26:21","42.9622","55.3","215.81","137","60.0","11"
"04/09/12 08:31:22","42.9666","80.1","216.32","392","60.0","11"
"04/09/12 08:36:21","42.9726","85.8","216.5","417","60.03","11"
"04/09/12 08:41:22","42.9793","87.4","216.23","425","60.03","12"
"04/09/12 08:46:21","42.9863","91.7","215.29","447","60.0","12"
"04/09/12 08:51:21","42.9935","96.2","216.02","465","60.0","12"
"04/09/12 08:56:21","43.0012","100.2","216.63","484","60.07","13"
"04/09/12 09:01:21","43.0091","102.5","216.53","488","60.03","13"
"04/09/12 09:06:21","43.0172","106.7","217.07","507","60.0","13"
"04/09/12 09:11:22","43.0257","110.5","216.04","524","60.03","13"
"04/09/12 09:16:21","43.0343","112.4","216.51","535","60.03","13"
"04/09/12 09:21:22","43.0433","116.5","216.9","547","60.0","13"
"04/09/12 09:26:21","43.0524","118.2","218.02","557","60.03","14"
"04/09/12 09:36:21","43.0714","126.3","217.24","589","60.03","14"
"04/09/12 09:41:22","43.0814","128.7","217.4","600","59.96","15"
"04/09/12 09:46:22","43.0916","137.8","216.7","641","60.03","15"
"04/09/12 09:51:22","43.1021","134.6","217.42","626","60.0","15"
"04/09/12 09:56:21","43.1127","138.4","217.7","636","60.0","14"
"04/09/12 10:01:21","43.1235","140.8","217.66","650","60.0","14"
"04/09/12 10:11:21","43.1458","145.5","217.07","674","60.0","14"
"04/09/12 10:16:21","43.1576","124.5","216.93","586","60.03","14"
"04/09/12 10:21:21","43.1688","149.8","217.96","690","60.03","14"
"04/09/12 10:26:21","43.1807","151.9","217.12","701","60.03","14"
"04/09/12 10:31:22","43.1927","153.9","218.12","707","60.0","14"
"04/09/12 10:36:22","43.2048","157.1","217.69","718","60.03","14"
"04/09/12 10:41:21","43.217","160.5","218.56","732","60.03","14"
"04/09/12 10:46:21","43.2296","166.4","218.09","758","60.03","15"
"04/09/12 10:51:22","43.2412","177.9","218.46","809","60.03","14"
"04/09/12 10:56:22","43.2543","169.5","219.16","761","60.0","15"
"04/09/12 11:01:22","43.2649","36.2","215.11","194","60.03","14"
"04/09/12 11:06:22","43.2774","179.6","217.87","818","60.03","15"
"04/09/12 11:11:21","43.2898","177.8","218.46","810","60.03","15"
"04/09/12 11:21:22","43.3164","175.4","219.12","792","60.03","15"
"04/09/12 11:26:22","43.3294","176.3","218.62","799","60.03","15"
"04/09/12 11:31:22","43.3428","89.8","216.53","435","60.0","16"
"04/09/12 11:36:21","43.3564","178.2","217.82","810","60.03","16"
"04/09/12 11:41:22","43.3704","188.0","218.03","850","60.03","17"
"04/09/12 11:46:22","43.3847","196.2","218.12","886","60.0","17"
"04/09/12 11:51:21","43.3969","123.8","216.64","576","60.0","17"
"04/09/12 11:56:22","43.4063","89.3","215.72","431","60.07","17"
"04/09/12 12:01:22","43.414","121.2","216.56","569","60.0","15"
"04/09/12 12:06:21","43.4258","147.1","217.01","682","60.03","16"
"04/09/12 12:11:21","43.4356","116.3","216.44","557","60.0","15"
"04/09/12 12:16:21","43.4427","113.2","216.3","538","60.0","15"
"04/09/12 12:21:23","43.452","81.0","216.37","396","60.0","15"
"04/09/12 12:26:21","43.4592","70.9","215.69","355","60.03","14"
"04/09/12 12:31:22","43.467","41.6","215.3","324","59.96","13"
"04/09/12 12:36:21","43.4707","49.3","214.77","353","60.0","13"
"04/09/12 12:41:21","43.4742","52.4","214.84","297","60.0","12"
"04/09/12 12:46:22","43.4778","39.8","215.64","197","60.03","11"
"04/09/12 12:51:23","43.4815","55.9","216.29","249","60.03","11"
"04/09/12 12:56:22","43.4847","39.0","216.04","128","60.03","11"
"04/09/12 13:01:21","43.4883","49.4","216.23","342","60.0","11"
"04/09/12 13:06:22","43.4922","48.6","215.35","165","60.0","11"
"04/09/12 13:11:22","43.4957","40.4","215.55","189","60.03","11"
"04/09/12 13:16:21","43.4988","48.7","214.65","332","60.03","10"
"04/09/12 13:21:21","43.5036","63.6","215.06","323","60.03","10"
"04/09/12 13:26:21","43.5078","43.4","215.09","278","60.03","10"
"04/09/12 13:31:21","43.5104","35.5","215.1","105","60.0","10"
"04/09/12 13:36:22","43.5137","52.2","214.82","405","60.0","10"
"04/09/12 13:41:22","43.517","38.1","215.52","170","60.0","10"
"04/09/12 13:46:23","43.5195","38.8","214.37","386","60.0","9"
"04/09/12 13:51:21","43.5226","32.0","215.83","233","60.03","9"
"04/09/12 13:56:21","43.5248","29.0","215.93","15","60.03","9"
"04/09/12 14:01:21","43.5262","13.8","214.41","198","60.03","9"
"04/09/12 14:06:22","43.5275","23.3","215.3","204","60.03","9"
"04/09/12 14:11:22","43.5286","14.1","215.14","2","60.03","9"
"04/09/12 14:16:21","43.5294","12.9","215.05","1","60.0","8"
"04/09/12 14:21:22","43.5302","11.2","215.26","88","60.0","8"
"04/09/12 14:26:22","43.531","11.3","214.7","53","60.0","8"
"04/09/12 14:31:23","43.5316","11.7","215.29","10","60.0","7"
"04/09/12 14:36:21","43.5335","35.9","215.64","258","60.03","7"
"04/09/12 14:41:22","43.5355","22.2","213.9","148","60.03","7"
"04/09/12 14:46:22","43.5377","35.2","215.03","200","60.03","8"
"04/09/12 14:51:21","43.5405","47.2","215.69","76","60.0","8"
"04/09/12 14:56:22","43.5459","79.8","216.72","389","60.03","8"
"04/09/12 15:01:22","43.5523","65.1","216.24","330","60.03","9"
"04/09/12 15:06:22","43.5581","67.5","216.55","338","60.03","9"
"04/09/12 15:11:22","43.5634","40.9","216.38","109","60.0","9"
"04/09/12 15:16:23","43.568","63.6","216.4","323","60.03","9"
"04/09/12 15:21:22","43.5732","166.5","218.52","761","60.03","9"
"04/09/12 15:26:22","43.579","43.8","214.89","315","60.0","9"
"04/09/12 15:31:23","43.582","53.2","216.22","278","60.03","9"
"04/09/12 15:36:21","43.5871","46.4","216.2","96","60.0","9"
"04/09/12 15:41:21","43.5905","30.3","215.23","303","60.0","9"
"04/09/12 15:46:21","43.5927","26.1","215.65","159","60.03","9"
"04/09/12 15:51:21","43.5948","24.8","215.36","141","60.03","9"
"04/09/12 15:56:21","43.5972","31.2","214.9","124","60.03","9"
"04/09/12 16:01:22","43.5987","15.6","214.87","174","60.0","8"
"04/09/12 16:06:22","43.6006","30.5","215.3","310","60.07","8"
"04/09/12 16:11:22","43.6031","47.1","215.7","196","60.0","8"
"04/09/12 16:16:21","43.6058","20.2","215.08","21","60.03","7"
"04/09/12 16:21:22","43.6066","12.5","214.55","30","60.0","7"
"04/09/12 16:26:21","43.6084","33.1","215.48","115","60.03","7"
"04/09/12 16:31:21","43.6112","27.8","215.22","75","60.03","7"
"04/09/12 16:36:22","43.6135","29.4","214.97","71","60.03","7"
"04/09/12 16:41:21","43.6157","24.0","214.36","220","60.03","7"
"04/09/12 16:46:21","43.6179","20.8","214.65","23","60.03","7"
"04/09/12 16:51:22","43.6198","27.1","214.67","203","60.03","7"
"04/09/12 16:56:22","43.6218","32.1","215.58","179","60.03","7"
"04/09/12 17:01:22","43.6246","39.4","216.05","314","60.07","7"
"04/09/12 17:06:21","43.6278","39.7","215.43","221","60.03","8"
"04/09/12 17:11:21","43.6302","30.9","215.39","128","60.03","8"
"04/09/12 17:16:22","43.6325","34.6","215.26","177","60.03","8"
"04/09/12 17:21:22","43.6347","36.5","214.65","293","60.0","8"
"04/09/12 17:26:21","43.6365","32.3","213.95","146","60.03","8"
"04/09/12 17:31:22","43.6383","30.5","214.45","183","60.0","8"
"04/09/12 17:36:22","43.6398","17.0","214.61","13","60.03","8"
"04/09/12 17:41:22","43.6412","15.6","214.46","70","60.03","8"
"04/09/12 17:46:22","43.6424","11.6","213.67","184","60.07","8"
"04/09/12 17:51:21","43.6434","11.4","213.8","6","60.03","7"
"04/09/12 17:56:21","43.6443","11.4","213.04","28","60.0","7"
"04/09/12 18:01:21","43.6448","0.0","213.85","178","60.03","7"
"04/09/12 18:06:21","43.6454","15.1","214.2","24","60.07","7"
"04/09/12 18:11:21","43.6461","7.7","214.08","0","60.03","7"
"04/09/12 18:16:23","43.6468","3.3","214.52","191","60.0","6"
"04/09/12 18:21:22","43.6471","0.0","214.27","0","60.03","6"
"04/09/12 18:26:21","43.6476","1.0","214.01","0","60.0","6"
"04/09/12 18:36:21","43.6479","0.0","213.1","0","60.07","6"
"04/10/12 06:41:26","43.6482","0.0","213.42","0","60.03","2"
"04/10/12 06:46:23","43.6485","13.0","213.57","0","60.0","3"
"04/10/12 06:51:23","43.649","0.0","214.64","0","60.03","3"
"04/10/12 06:56:22","43.6496","12.1","213.66","2","60.03","4"
"04/10/12 07:01:22","43.6505","13.4","213.0","67","60.0","4"
"04/10/12 07:06:21","43.6515","14.9","212.74","229","60.03","4"
"04/10/12 07:11:21","43.6529","14.6","213.71","53","60.0","4"
"04/10/12 07:16:23","43.6545","22.5","214.23","31","60.03","5"
"04/10/12 07:21:22","43.6564","22.5","213.68","18","60.0","5"
"04/10/12 07:26:21","43.6586","29.8","213.77","244","60.03","5"
"04/10/12 07:31:22","43.6611","38.9","213.07","182","60.0","6"
"04/10/12 07:36:22","43.6639","34.0","214.15","209","60.03","6"
"04/10/12 07:41:23","43.6671","43.9","214.43","98","60.03","6"
"04/10/12 07:46:21","43.6705","39.7","214.77","372","60.07","6"
"04/10/12 07:51:22","43.6743","56.5","215.1","89","60.0","6"
"04/10/12 07:56:22","43.6781","42.1","214.67","277","60.03","6"
"04/10/12 08:01:22","43.682","57.3","214.83","319","60.03","7"
"04/10/12 08:06:23","43.6859","44.2","214.55","343","60.03","7"
"04/10/12 08:11:22","43.6898","58.9","214.2","311","60.03","7"
"04/10/12 08:16:23","43.6938","44.1","214.79","392","60.03","8"
"04/10/12 08:21:23","43.698","53.9","215.29","245","60.03","8"
"04/10/12 08:26:21","43.7025","73.4","215.28","190","60.03","8"
"04/10/12 08:31:22","43.7088","85.5","215.38","417","60.03","8"
"04/10/12 08:36:23","43.7156","89.4","215.34","435","60.03","9"
"04/10/12 08:41:22","43.7227","93.1","215.3","454","60.0","9"
"04/10/12 08:46:22","43.73","92.0","215.32","443","60.03","9"
"04/10/12 08:51:22","43.7374","100.8","215.51","484","60.0","9"
"04/10/12 08:56:22","43.7453","103.9","216.25","496","60.03","9"
"04/10/12 09:01:23","43.7534","107.5","216.3","509","60.0","10"
"04/10/12 09:06:21","43.7616","109.2","216.2","523","60.03","10"
"04/10/12 09:11:22","43.7695","100.9","215.82","483","60.03","10"
"04/10/12 09:16:23","43.7774","102.4","215.71","490","60.03","10"
"04/10/12 09:21:23","43.7857","109.9","216.43","520","60.03","10"
"04/10/12 09:26:23","43.7949","121.8","217.54","571","60.0","11"
"04/10/12 09:31:22","43.8047","128.4","217.63","597","60.03","11"
"04/10/12 09:36:22","43.8146","131.1","217.41","614","60.03","11"
"04/10/12 09:41:22","43.8224","52.1","214.88","285","60.0","11"
"04/10/12 09:46:22","43.8257","48.1","214.8","319","60.03","11"
"04/10/12 09:51:22","43.8292","44.1","214.37","207","60.03","10"
"04/10/12 09:56:23","43.833","49.0","214.14","139","60.03","9"
"04/10/12 10:01:21","43.8368","43.3","213.26","339","60.0","9"
"04/10/12 10:06:23","43.8407","41.2","214.14","82","60.03","9"
"04/10/12 10:11:21","43.8445","46.2","215.22","113","60.0","9"
"04/10/12 10:16:22","43.8484","43.8","214.81","351","60.0","9"
"04/10/12 10:21:22","43.8523","57.9","213.83","289","60.03","9"
"04/10/12 10:26:22","43.8561","58.5","214.87","303","60.03","9"
"04/10/12 10:31:22","43.86","58.9","215.91","329","60.0","9"
"04/10/12 10:36:21","43.8637","43.7","214.24","294","60.0","9"
"04/10/12 10:41:22","43.8676","47.0","214.75","101","60.03","9"
"04/10/12 10:46:22","43.8715","54.7","215.39","327","60.0","9"
"04/10/12 10:51:22","43.8754","56.2","215.96","345","60.03","9"
"04/10/12 10:56:23","43.8791","49.2","215.13","365","60.03","9"
"04/10/12 11:01:23","43.883","41.8","215.62","384","60.03","9"
"04/10/12 11:06:22","43.8868","43.9","215.57","384","60.0","9"
"04/10/12 11:16:23","43.8938","34.7","214.51","131","60.03","9"
"04/10/12 11:21:22","43.8967","46.3","215.63","194","60.03","9"
"04/10/12 11:26:23","43.9002","42.9","215.97","359","60.03","9"
"04/10/12 11:31:23","43.904","49.5","214.56","356","60.03","9"
"04/10/12 11:36:22","43.9078","54.4","214.95","237","60.07","9"
"04/10/12 11:41:23","43.9142","104.0","215.62","496","60.03","9"
"04/10/12 11:46:22","43.9231","142.9","216.93","663","60.03","9"
"04/10/12 11:51:22","43.9356","159.7","217.4","736","60.03","11"
"04/10/12 11:56:23","43.9479","158.4","217.53","730","60.07","12"
"04/10/12 12:01:22","43.9596","162.8","217.47","747","60.03","13"
"04/10/12 12:06:23","43.9734","176.8","217.53","808","60.0","14"
"04/10/12 12:11:23","43.9861","138.2","216.4","642","60.0","14"
"04/10/12 12:16:22","43.9995","150.7","217.15","698","60.0","15"
"04/10/12 12:21:22","44.0086","82.0","215.37","402","60.03","13"
"04/10/12 12:26:22","44.0177","125.8","215.83","593","60.03","14"
"04/10/12 12:31:22","44.0237","46.0","214.88","226","60.03","12"
"04/10/12 12:36:22","44.0276","52.2","214.15","88","60.0","11"
"04/10/12 12:41:22","44.0314","50.4","215.29","266","60.03","10"
"04/10/12 12:46:22","44.0343","33.5","214.07","291","60.0","10"
"04/10/12 12:51:21","44.0373","48.6","213.89","242","60.0","9"
"04/10/12 12:56:22","44.0406","47.0","213.45","115","60.03","9"
"04/10/12 13:01:22","44.0444","52.5","215.66","100","60.03","9"
"04/10/12 13:06:22","44.0482","47.3","215.42","367","60.03","9"
"04/10/12 13:11:22","44.0522","55.7","215.23","197","60.0","9"
"04/10/12 13:16:23","44.058","90.4","216.51","440","60.0","9"
"04/10/12 13:21:22","44.0643","76.3","215.33","378","60.0","9"
"04/10/12 13:26:22","44.0702","76.7","216.05","382","60.03","9"
"04/10/12 13:31:22","44.0782","137.5","218.73","639","60.03","9"
"04/10/12 13:36:21","44.0879","108.7","217.97","513","60.03","10"
"04/10/12 13:41:22","44.0949","87.3","216.62","429","60.03","10"
"04/10/12 13:46:23","44.106","135.7","218.25","629","60.0","11"
"04/10/12 13:51:21","44.1175","174.0","218.95","795","60.07","12"
"04/10/12 13:56:23","44.1288","146.9","218.9","672","60.03","13"
"04/10/12 14:01:23","44.1363","81.1","216.42","395","60.03","12"
"04/10/12 14:06:22","44.1433","74.2","215.58","370","60.03","11"
"04/10/12 14:11:23","44.1516","100.2","216.89","480","60.0","11"
"04/10/12 14:16:23","44.1589","81.7","216.83","399","60.0","11"
"04/10/12 14:21:22","44.1666","118.9","217.71","558","60.07","11"
"04/10/12 14:26:22","44.1743","96.8","217.25","466","60.0","11"
"04/10/12 14:31:22","44.1819","123.5","217.49","576","60.0","11"
"04/10/12 14:36:23","44.1901","106.8","217.25","507","60.03","11"
"04/10/12 14:41:23","44.1978","98.7","216.92","473","60.0","11"
"04/10/12 14:46:21","44.2063","110.1","217.27","522","60.03","11"
"04/10/12 14:51:22","44.215","142.1","217.88","654","60.03","12"
"04/10/12 14:56:23","44.2266","173.2","219.1","790","60.03","13"
"04/10/12 15:01:22","44.2388","157.7","218.01","726","60.03","14"
"04/10/12 15:06:23","44.2503","149.0","217.94","687","60.0","14"
"04/10/12 15:11:23","44.2612","138.0","217.52","645","60.07","14"
"04/10/12 15:16:22","44.2718","135.3","218.09","630","60.0","14"
"04/10/12 15:21:22","44.2823","133.2","218.71","617","60.03","14"
"04/10/12 15:26:22","44.2925","131.0","218.62","609","60.0","14"
"04/10/12 15:31:22","44.3026","123.9","218.1","577","60.03","14"
"04/10/12 15:36:23","44.312","108.3","217.71","511","60.03","14"
"04/10/12 15:41:22","44.3211","119.7","217.4","561","60.03","13"
"04/10/12 15:46:23","44.3302","119.0","217.35","560","60.0","13"
"04/10/12 15:51:23","44.3394","116.1","217.65","547","60.0","13"
"04/10/12 15:56:22","44.3483","113.6","217.75","539","60.03","13"
"04/10/12 16:01:23","44.357","107.5","217.48","509","60.03","13"
"04/10/12 16:06:21","44.3648","97.8","216.86","467","60.0","12"
"04/10/12 16:11:22","44.3727","104.9","217.52","501","60.03","12"
"04/10/12 16:16:23","44.3804","70.7","216.47","354","60.0","12"
"04/10/12 16:21:22","44.3876","95.3","216.41","461","60.03","12"
"04/10/12 16:26:22","44.3948","91.2","217.18","442","60.03","12"
"04/10/12 16:31:23","44.4018","87.8","216.97","428","60.03","12"
"04/10/12 16:36:22","44.4082","79.2","216.93","385","60.03","11"
"04/10/12 16:41:23","44.4141","77.4","216.45","379","60.03","11"
"04/10/12 16:46:22","44.4199","76.0","215.78","375","60.03","11"
"04/10/12 16:51:23","44.4257","72.6","216.17","363","60.0","11"
"04/10/12 16:56:23","44.4311","68.0","215.71","343","60.0","11"
"04/10/12 17:01:22","44.4362","64.3","215.86","325","60.07","11"
"04/10/12 17:06:22","44.441","39.7","215.7","290","60.03","11"
"04/10/12 17:11:22","44.4448","46.5","216.18","122","60.03","10"
"04/10/12 17:16:22","44.4487","61.2","215.6","256","60.03","10"
"04/10/12 17:21:21","44.4525","49.8","215.31","346","60.0","10"
"04/10/12 17:26:22","44.456","48.3","215.28","266","60.07","10"
"04/10/12 17:31:23","44.4592","44.9","215.27","332","60.03","10"
"04/10/12 17:36:21","44.462","30.5","213.78","295","60.0","9"
"04/10/12 17:41:22","44.4646","32.0","215.15","180","60.03","9"
"04/10/12 17:46:23","44.4669","30.4","215.46","63","60.07","9"
"04/10/12 17:51:23","44.4689","23.7","215.07","265","60.03","9"
"04/10/12 17:56:22","44.4705","17.6","215.35","21","60.03","9"
"04/10/12 18:01:22","44.4719","12.3","214.89","8","60.03","9"
"04/10/12 18:06:23","44.4731","11.3","214.98","98","60.0","9"
"04/10/12 18:11:22","44.474","16.2","213.62","24","60.03","9"
"04/10/12 18:16:22","44.4747","13.0","214.65","0","60.03","8"
"04/10/12 18:21:23","44.4752","0.0","214.5","0","60.0","8"
"04/10/12 18:26:23","44.4755","0.0","213.98","184","60.07","8"
"04/10/12 18:31:22","44.4758","12.4","214.41","0","60.0","8"
"04/10/12 18:36:22","44.476","13.3","214.99","4","60.03","8"
"04/11/12 06:41:24","44.4771","8.3","213.75","111","60.03","4"
"04/11/12 06:46:23","44.4777","0.2","213.55","232","60.03","4"
"04/11/12 06:51:23","44.4784","12.0","213.36","2","60.0","4"
"04/11/12 06:56:22","44.4794","21.1","212.81","226","60.0","4"
"04/11/12 07:01:22","44.4805","17.6","213.72","70","60.0","5"
"04/11/12 07:06:22","44.4819","26.3","213.16","61","60.03","5"
"04/11/12 07:11:22","44.4835","16.9","214.65","276","60.03","5"
"04/11/12 07:16:23","44.4853","17.7","214.01","163","60.03","6"
"04/11/12 07:21:23","44.4873","30.0","212.65","64","60.03","6"
"04/11/12 07:26:24","44.4896","35.8","213.18","264","60.03","6"
"04/11/12 07:31:22","44.4922","30.6","213.36","274","60.07","6"
"04/11/12 07:36:23","44.4952","45.5","214.14","190","60.03","6"
"04/11/12 07:41:23","44.4984","47.5","214.03","230","60.03","6"
"04/11/12 07:46:24","44.502","49.3","214.71","218","60.03","7"
"04/11/12 07:51:22","44.5057","41.5","214.23","391","60.03","7"
"04/11/12 07:56:22","44.5096","41.1","214.75","345","60.0","7"
"04/11/12 08:01:23","44.5135","49.3","214.17","352","60.03","8"
"04/11/12 08:06:22","429541.2471","56.9","215.28","353","60.03","8"
